Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.86
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,24.46,16.46
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,34.9,26.44
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,45.97,35.13
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,57.36,45.34
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,68.6,55.28
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,80.01,65.25
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,97.63,80.33
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,115.98,95.9
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,123.72,102.39
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,131.48,108.89
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,278.72,234.41
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,440.08,369.6
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,454.83,382.37
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,477.84,401.66
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,441.75,370.38
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,379.79,317.39
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,287.03,240.04
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,188.63,156.06
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,281.78,235.78
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,365.8,306.3
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,303.62,253.88
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,218.23,181.69
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,283.59,237.85
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,331.03,278.44
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,238.61,200.35
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,130.03,106.92
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,94.52,76.75
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,60.69,47.57
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,54.87,42.7
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,49.06,37.78
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,42.87,32.39
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,36.7,26.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,30.54,21.53
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,24.4,16.01
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,17.89,10.07
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,11.39,4.12
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,6.44,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,3.78,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,7.58,0.73
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,13.3,6.43
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,19.03,11.94
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,25.55,17.09
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,32.08,22.92
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,38.24,28.39
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,44.42,33.81
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,97.35,79.15
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,153.95,126.91
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,185.68,153.24
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,220.92,182.61
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,202.9,167.53
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,171.55,141.02
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,151.04,123.8
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,129.35,105.35
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,124.61,101.34
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,119.83,97.25
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,67.77,53.0
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,19.14,11.05
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,29.51,20.06
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,39.91,29.0
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,95.52,76.77
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,158.93,130.1
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,140.15,114.0
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,121.27,98.07
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,115.19,93.14
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,109.15,88.2
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,91.11,73.06
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,73.22,57.96
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,66.08,52.09
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,58.94,46.14
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,51.39,39.65
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,44.43,33.62
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,36.71,26.88
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,29.02,20.03
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,21.73,13.41
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,14.45,6.74
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,8.35,0.35
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.36,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,12.23,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,24.91,15.1
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,32.75,23.78
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,40.67,31.48
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,62.42,44.74
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,76.9,60.88
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,92.53,73.94
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,110.64,89.12
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,149.25,119.84
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,200.74,161.96
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,262.99,212.62
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,331.22,268.58
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,345.1,280.94
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,342.27,278.98
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,345.14,281.52
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,343.96,280.27
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,411.48,335.18
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,501.68,406.4
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,692.21,557.01
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,862.18,682.73
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,896.05,704.15
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,926.97,724.59
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,951.27,741.75
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,972.17,756.69
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,986.83,766.48
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,997.9,773.99
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,1012.0,786.29
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,1010.55,787.97
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,1000.41,782.44
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,986.61,774.5
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,960.3,756.92
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,930.74,736.83
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,891.8,708.67
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,850.27,677.87
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,784.95,630.75
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,718.41,580.27
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,626.44,507.15
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,535.53,429.13
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,390.68,273.23
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,184.9,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,11.18,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,23.08,13.74
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,30.2,21.77
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,37.43,28.89
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,55.63,33.43
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,111.53,61.2
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,170.28,105.35
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,234.79,161.4
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,296.9,218.34
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,361.09,277.24
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,423.56,334.25
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,486.64,390.11
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,546.86,442.01
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,606.54,491.69
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,662.82,537.86
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,717.68,581.59
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,767.11,618.88
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,814.08,651.13
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,857.49,681.54
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,898.11,709.69
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,932.2,732.15
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,962.94,752.21
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,987.79,769.59
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,1008.98,784.59
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,1022.63,794.58
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,1032.4,802.16
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,1035.2,805.19
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,1034.16,805.83
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,1021.68,798.76
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,1005.55,789.33
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,980.09,773.2
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,962.69,762.59
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,920.1,732.19
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,874.95,699.34
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,809.77,653.58
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,743.49,604.3
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,645.95,527.16
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,549.87,445.34
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,393.95,285.38
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,198.8,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,11.85,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,25.4,15.65
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,34.64,25.84
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,45.47,36.41
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,61.9,44.04
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,105.23,68.49
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,152.36,104.04
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,201.84,146.12
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,253.83,192.85
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,310.15,243.88
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,381.03,306.24
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,461.17,375.64
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,518.54,425.32
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,575.83,473.35
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,629.08,516.85
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,681.23,558.18
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,726.36,593.39
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,775.7,629.44
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,816.69,657.84
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,855.1,684.14
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,887.5,705.93
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,916.82,725.46
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,939.75,741.82
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,959.23,755.91
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,969.27,762.15
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,987.39,774.3
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,876.1,695.87
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,738.95,596.85
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,724.69,588.87
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,707.96,577.75
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,795.05,644.45
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,868.97,699.08
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,808.96,654.27
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,746.93,608.25
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,675.5,554.97
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,603.44,498.74
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,490.89,407.88
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,385.67,318.13
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,229.72,169.92
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,14.16,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,13.77,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,26.34,16.18
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,37.59,28.11
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,48.83,38.88
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,64.43,46.34
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,108.66,70.53
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,159.07,108.28
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,211.43,152.33
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,263.76,199.01
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,319.14,248.68
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,220.82,177.91
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,68.5,53.65
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,76.8,60.68
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,85.23,67.63
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,98.26,78.57
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,111.6,89.73
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,117.7,94.57
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,123.94,99.53
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,86.38,67.93
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,50.73,37.75
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,59.25,44.93
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,67.78,52.06
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,56.91,42.88
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,46.07,33.73
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,70.53,54.53
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,98.02,77.79
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,98.58,78.34
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,99.32,79.12
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,53.73,40.54
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,12.96,5.57
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,11.81,4.6
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,10.65,3.62
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.12,2.3
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,7.59,0.98
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,6.45,0.0
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.27,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.13,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,11.41,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,24.14,14.21
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,31.64,22.64
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,39.26,30.07
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,51.85,34.28
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,106.69,61.23
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,161.03,100.51
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,219.97,150.31
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,278.79,202.92
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,340.57,258.44
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,400.49,312.29
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,461.44,365.5
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,518.35,413.3
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,576.68,460.4
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,631.16,503.25
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,684.52,543.87
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,734.43,580.98
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,782.56,614.27
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,824.82,642.7
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,864.47,669.03
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,900.62,693.06
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,933.84,714.97
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,959.1,732.43
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,980.86,747.66
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,996.2,758.68
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,1007.83,767.4
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,1011.63,770.16
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,1011.66,770.59
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,1002.14,765.15
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,988.99,757.42
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,965.21,740.59
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,938.28,721.16
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,909.95,700.6
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,867.64,669.36
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,806.53,629.99
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,744.25,587.2
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,652.91,518.95
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,562.88,446.17
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,416.94,309.46
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,225.36,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,12.59,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,23.8,13.85
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,37.54,27.71
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,50.97,40.34
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,66.92,55.01
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,94.92,70.44
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,123.07,92.22
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,153.42,117.38
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,180.68,141.39
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,207.01,164.34
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,317.43,250.11
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,455.51,360.02
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,457.49,365.16
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,419.2,336.29
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,425.22,341.29
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,424.31,339.79
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,481.96,385.37
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,544.38,433.8
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,387.59,310.49
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,197.53,155.97
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,204.77,161.93
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,212.37,167.8
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,282.52,224.47
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,337.94,268.77
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,181.14,144.0
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,35.26,23.65
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,109.85,85.82
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,199.73,159.13
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,355.47,286.59
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,491.89,394.16
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,511.49,410.22
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,528.76,424.79
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,492.18,395.96
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,455.03,366.53
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,577.12,461.69
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,676.15,532.15
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,587.27,464.25
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,500.38,395.06
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,287.7,215.82
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,35.44,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,9.83,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,11.41,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,24.17,14.33
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,32.11,23.2
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,40.13,31.06
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,49.68,40.07
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,105.26,60.9
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,160.46,100.63
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,220.39,151.89
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,280.45,207.2
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,343.45,266.07
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,404.79,324.02
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,467.17,381.89
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,526.9,435.57
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,583.51,485.26
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,638.86,533.39
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,693.05,579.45
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,742.92,621.07
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,790.83,659.11
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,833.16,691.5
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,872.85,721.73
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,907.33,746.47
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,938.65,768.72
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,748.39,621.18
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,489.11,406.74
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,424.21,353.38
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,333.55,277.73
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,436.34,366.66
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,541.43,456.13
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,366.21,309.86
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,170.21,141.27
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,119.65,98.39
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,70.84,56.18
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,61.9,48.53
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,52.95,40.79
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,44.06,33.08
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,35.96,25.95
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,27.49,18.38
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,19.05,10.76
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,11.79,3.88
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,4.54,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,11.41,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,24.29,14.82
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,31.86,23.47
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,39.55,31.08
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,51.78,42.7
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,105.39,61.47
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,161.46,101.64
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,222.12,153.59
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,283.29,209.92
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,347.12,269.28
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,409.49,327.39
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,472.9,384.9
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,531.57,436.3
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,591.27,486.63
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,647.3,532.0
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,702.08,574.64
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,751.77,612.15
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,799.23,645.64
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,842.67,675.68
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,883.47,703.41
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,918.21,725.19
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,949.78,744.48
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,974.42,760.12
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,995.47,773.29
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,1009.53,782.53
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,1019.79,789.42
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,1022.09,791.98
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,1032.69,800.49
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,1021.09,793.99
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,1005.69,785.29
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,980.65,770.55
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,952.22,753.35
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,908.38,724.33
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,861.91,692.65
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,798.08,647.24
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,742.65,605.83
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,647.8,531.2
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,554.98,453.74
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,317.1,252.03
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,47.96,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,11.8,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,12.2,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,23.41,14.08
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,36.53,27.67
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,49.35,40.03
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,61.46,51.41
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,98.92,69.82
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,137.07,98.02
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,178.96,132.9
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,205.43,160.18
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,226.12,181.49
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,284.94,229.67
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,364.81,295.45
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,465.04,376.28
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,576.26,464.55
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,631.6,508.52
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,685.92,550.75
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,634.92,509.87
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,534.92,431.3
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,557.61,449.8
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,578.94,465.96
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,761.58,605.79
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,925.34,720.08
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,830.13,651.8
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,705.21,559.9
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,590.14,473.33
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,468.54,378.49
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,570.97,461.11
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,650.69,523.55
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,568.62,460.31
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,461.87,378.22
2016,1,11,15,15,505.0,141.0,1.3,11.0,350.5,715.36,577.65
