Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,15.42,3.43
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,31.46,21.55
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,39.17,29.14
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,46.97,36.44
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,51.4,40.43
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,72.69,45.02
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,122.51,82.8
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,130.44,101.38
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,163.66,126.66
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,205.93,159.71
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,264.21,204.9
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,330.92,257.74
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,363.84,285.45
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,394.68,310.78
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,444.71,351.33
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,498.64,394.69
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,641.43,507.24
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,772.12,609.44
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,816.8,642.15
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,858.91,673.16
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,895.32,700.52
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,928.59,725.73
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,955.68,746.15
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,979.25,764.21
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,994.61,775.04
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,1018.74,792.35
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,1023.76,796.9
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,1024.82,798.92
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,1015.2,793.48
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,1001.7,785.44
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,979.4,771.18
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,953.59,754.37
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,911.51,724.05
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,875.12,697.71
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,818.89,656.18
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,761.21,612.55
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,675.93,546.7
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,591.33,479.54
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,478.14,387.65
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,369.5,293.46
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,189.89,98.62
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,13.89,3.15
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,28.61,19.3
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,38.04,28.38
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,45.09,35.04
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,49.76,39.26
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,71.21,43.6
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,130.28,72.84
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,193.64,119.9
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,257.54,175.04
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,325.34,236.21
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,390.33,295.39
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,456.25,354.29
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,519.14,409.31
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,581.59,462.22
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,641.44,512.37
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,700.03,560.17
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,753.92,602.18
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,805.56,641.0
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,852.67,674.71
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,897.05,706.11
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,936.51,734.02
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,972.69,759.5
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,1002.04,779.72
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,1027.66,797.34
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,1046.02,808.75
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,1060.36,817.49
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,1068.2,824.23
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,1071.98,828.34
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,1066.44,825.03
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,1056.92,819.2
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,1037.32,805.57
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,1026.26,799.3
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,992.03,775.36
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,954.67,749.11
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,901.45,712.59
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,846.16,673.29
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,768.85,616.32
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,691.11,556.14
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,586.56,474.63
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,477.33,381.93
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,246.39,145.62
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,13.89,3.86
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,28.63,19.97
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,38.47,29.63
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,45.91,36.8
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,50.2,40.87
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,70.17,44.77
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,132.43,85.19
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,173.68,124.69
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,236.74,170.36
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,325.33,242.26
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,390.74,303.52
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,456.9,364.33
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,520.3,421.38
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,583.45,476.45
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,643.65,527.25
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,702.45,575.29
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,756.59,618.45
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,808.42,657.97
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,856.29,692.81
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,901.36,725.21
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,940.06,751.94
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,975.32,776.04
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,1005.98,797.85
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,1032.91,817.03
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,1051.71,830.5
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,1066.45,841.29
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,1074.3,847.39
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,1078.02,850.82
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,1073.24,848.97
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,1064.47,844.54
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,1046.32,834.18
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,1024.49,821.27
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,1003.33,807.28
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,966.8,781.88
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,916.47,746.2
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,863.95,708.43
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,790.31,651.58
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,716.26,591.76
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,608.29,504.43
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,503.17,412.34
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,335.66,217.3
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,124.88,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,7.87,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,19.61,8.47
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,30.5,21.78
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,37.09,28.47
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,43.79,34.94
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,48.54,39.33
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,67.85,43.21
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,128.17,72.19
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,195.7,122.77
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,260.38,178.42
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,327.05,238.18
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,392.55,297.57
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,458.76,356.33
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,522.65,411.61
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,586.11,464.68
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,647.16,514.56
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,706.92,561.87
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,760.23,602.21
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,810.65,638.98
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,858.27,671.54
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,903.12,701.77
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,943.52,729.19
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,980.71,754.31
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,1011.55,773.82
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,1038.66,790.72
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,1059.13,802.45
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,1075.59,811.66
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,1083.75,817.08
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,1087.76,820.06
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,1079.04,814.93
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,1066.31,807.52
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,1047.32,795.84
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,1036.88,789.86
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,1003.11,767.67
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,966.13,743.4
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,913.06,710.25
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,857.85,674.46
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,782.87,622.36
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,707.35,566.95
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,608.65,492.7
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,504.73,406.88
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,329.57,222.15
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,118.88,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,8.65,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,19.89,9.21
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,31.0,22.25
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,38.1,29.32
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,45.28,36.15
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,54.34,44.47
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,71.97,48.31
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,129.57,75.69
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,191.53,121.41
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,254.24,175.55
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,318.88,234.04
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,382.74,292.82
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,447.68,351.62
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,472.36,377.63
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,472.0,380.67
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,577.49,466.61
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,685.03,552.94
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,737.69,593.38
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,788.24,631.31
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,834.23,664.5
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,877.57,695.29
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,837.84,664.5
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,758.34,602.1
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,761.47,604.67
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,760.75,603.83
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,834.11,661.39
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,918.01,722.75
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,984.62,770.08
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,1058.11,821.79
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,1046.72,814.34
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,1031.2,804.94
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,1010.02,792.43
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,985.16,777.37
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,946.69,751.47
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,913.92,729.48
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,858.34,690.36
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,801.08,648.82
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,720.78,588.58
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,640.7,525.79
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,530.46,438.8
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,424.26,348.82
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,268.49,189.81
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,72.11,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,9.44,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,20.32,9.85
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,31.01,22.09
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,37.74,28.79
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,48.3,38.74
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,53.6,43.58
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,70.17,47.3
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,128.28,74.55
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,190.77,120.93
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,253.74,175.81
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,319.37,236.12
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,385.17,297.37
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,450.19,357.14
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,513.32,414.0
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,576.27,469.05
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,635.56,520.45
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,693.66,569.55
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,748.85,615.35
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,802.29,658.53
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,849.63,693.91
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,894.24,726.91
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,934.24,754.99
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,970.98,780.41
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,1001.04,801.99
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,1027.37,820.84
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,1047.98,835.52
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,1064.62,847.43
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,1072.59,853.18
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,1076.44,856.17
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,1069.08,851.25
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,1057.75,843.72
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,1051.9,841.13
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,1029.51,826.53
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,996.34,802.96
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,959.96,776.92
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,908.46,738.73
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,854.78,699.53
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,782.68,643.77
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,709.92,585.03
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,614.73,508.16
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,514.26,421.54
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,354.05,257.54
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,148.41,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,10.23,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,22.69,12.28
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,34.9,25.87
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,42.6,33.55
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,50.35,40.99
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,54.07,44.39
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,72.68,50.82
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,130.2,77.11
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,192.2,122.46
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,254.69,175.91
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,320.09,234.67
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,384.81,293.99
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,450.39,353.12
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,512.91,407.79
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,575.32,460.64
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,634.68,510.06
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,692.84,557.11
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,746.47,599.41
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,797.85,638.99
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,844.29,672.89
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,888.0,704.49
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,927.85,731.74
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,964.55,756.56
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,993.86,776.75
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,1019.48,794.34
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,1039.7,807.06
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,1056.03,817.16
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,1063.42,821.84
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,1066.75,823.88
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,1062.28,820.71
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,1053.82,815.27
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,1048.0,812.3
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,1025.63,797.75
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,992.49,774.18
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,956.16,748.17
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,904.73,714.55
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,851.14,678.31
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,777.28,625.91
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,702.95,570.43
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,608.1,496.77
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,508.36,413.38
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,350.26,258.76
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,142.39,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,11.8,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,22.91,12.67
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,34.7,25.4
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,45.92,36.17
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,56.89,46.46
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,67.64,56.2
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,83.58,63.49
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,127.06,87.18
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,175.05,122.9
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,221.82,164.43
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,265.68,204.66
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,319.25,250.4
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,381.25,303.85
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,438.68,353.5
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,492.87,399.5
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,591.25,480.42
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,698.84,567.75
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,753.94,611.66
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,806.51,652.28
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,854.9,688.12
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,900.55,721.72
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,941.62,750.64
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,979.5,777.1
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,1010.68,799.56
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,1038.08,819.35
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,1059.73,835.46
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,1077.35,848.88
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,1086.53,856.11
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,1091.49,860.58
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,1089.97,861.04
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,1084.29,858.77
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,1068.76,850.13
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,1049.41,838.85
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,1019.64,818.75
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,986.53,796.09
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,940.43,763.51
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,892.24,728.38
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,836.39,684.8
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,769.27,631.6
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,671.84,553.62
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,576.85,471.94
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,421.9,319.12
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,226.94,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,10.23,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,21.01,11.49
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,30.56,21.77
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,36.76,27.89
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,43.05,33.86
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,47.03,37.46
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,59.28,39.66
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,123.26,68.55
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,186.23,113.64
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,250.4,168.0
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,316.42,226.78
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,380.87,285.5
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,445.93,343.77
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,509.28,399.22
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,572.08,452.5
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,631.67,502.47
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,689.88,550.02
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,742.75,591.08
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,792.62,628.53
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,839.87,662.49
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,884.37,694.25
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,924.04,720.98
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,960.5,745.27
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,990.4,765.93
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,1016.59,784.06
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,1035.9,795.94
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1051.23,805.19
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,1059.65,810.94
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,1064.0,814.12
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,1058.72,811.43
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,1049.46,806.28
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,1032.02,795.44
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,1010.94,782.04
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,992.41,769.22
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,958.32,745.36
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,909.55,712.77
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,858.61,677.58
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,790.64,628.46
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,722.1,576.46
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,622.42,501.35
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,525.35,422.49
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,386.47,291.58
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,186.13,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,11.02,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,20.85,11.6
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,33.01,23.93
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,39.48,30.3
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,46.05,36.49
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,50.67,40.63
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,62.21,50.86
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,120.96,67.48
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,183.65,111.96
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,250.41,168.18
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,315.67,226.13
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,379.68,283.83
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,444.39,340.99
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,507.25,395.17
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,569.71,447.17
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,628.84,494.72
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,686.67,539.61
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,740.61,580.13
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,792.41,617.55
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,840.19,649.57
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,885.27,679.3
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,924.49,704.68
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,960.38,727.63
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,990.32,747.49
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,1016.56,764.9
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,1036.69,778.76
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,1052.86,790.18
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,1061.24,796.65
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,1065.54,800.67
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,1061.21,797.68
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,1052.88,792.3
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,1036.48,782.4
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,1016.42,770.07
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,996.22,756.66
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,960.47,732.58
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,911.51,702.97
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,860.33,670.81
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,788.91,623.0
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,716.92,572.04
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,625.7,504.08
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,530.04,426.8
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,379.18,289.83
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,212.92,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,11.8,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,21.74,12.28
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,33.98,24.39
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,40.46,30.59
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,47.03,36.61
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,51.67,40.69
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,62.23,49.86
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,122.01,66.77
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,185.68,110.98
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,253.09,166.76
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,318.94,224.35
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,383.93,282.33
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,449.61,340.0
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,513.2,393.9
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,576.39,445.65
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,636.16,493.27
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,694.55,538.13
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,748.03,577.75
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,798.77,613.99
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,846.03,646.1
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,890.48,676.1
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,928.99,702.09
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,964.1,725.67
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,993.68,745.19
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,1019.53,762.2
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,1037.89,773.09
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,1052.21,781.43
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,1059.65,787.75
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,1063.0,791.56
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,1058.25,789.05
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,1049.54,784.15
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,1044.39,782.09
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,1022.57,768.88
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,987.59,746.85
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,949.46,722.51
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,898.62,691.2
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,845.62,657.38
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,772.9,608.29
