Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,18.12,5.18
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,35.43,24.53
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,45.25,33.8
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,55.1,42.66
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,65.05,51.42
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,71.78,57.16
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,69.42,54.87
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,73.36,57.97
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,121.65,70.23
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,183.56,108.94
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,245.34,157.25
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,314.15,215.65
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,378.97,273.32
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,444.41,331.14
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,508.34,386.01
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,572.29,439.37
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,632.48,489.04
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,691.23,536.26
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,746.79,578.98
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,800.39,619.13
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,849.38,653.91
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,895.52,686.17
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,936.97,715.1
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,975.13,741.62
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1006.4,763.0
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1033.78,781.7
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,1056.49,797.54
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,1075.09,810.7
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,1085.18,817.87
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,1090.96,822.3
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,1087.66,820.74
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,1080.17,816.57
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,1065.54,808.98
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,1046.96,798.82
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,1019.82,782.8
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,989.21,764.35
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,946.49,735.36
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,912.05,711.91
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,852.69,670.73
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,792.1,627.9
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,709.81,568.92
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,628.77,507.31
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,511.7,412.77
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,401.21,314.16
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,201.51,20.08
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,14.26,4.11
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,29.3,20.2
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,36.5,27.22
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,47.47,37.31
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,52.47,41.76
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,57.5,46.05
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,61.44,49.24
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,65.34,52.3
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,116.8,65.25
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,187.51,110.81
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,253.81,163.7
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,321.39,221.79
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,387.49,279.75
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,453.79,336.76
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,517.73,390.18
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,580.65,440.67
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,641.43,488.66
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,700.65,533.86
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,754.39,572.92
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,805.41,608.83
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,853.11,641.25
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,897.86,670.81
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,937.02,695.11
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,972.65,716.91
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,1003.11,736.66
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,1029.74,754.0
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,1048.6,767.05
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,1063.3,777.69
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,1006.53,742.28
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,917.84,685.56
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,1006.21,745.65
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,1063.77,782.88
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,1046.88,774.59
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,1039.11,773.18
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,898.04,680.81
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,738.45,572.54
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,805.61,623.7
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,843.75,651.59
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,770.31,600.14
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,704.58,553.73
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,646.55,514.43
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,588.18,471.52
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,470.51,379.12
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,360.51,284.06
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,180.02,39.42
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,16.13,6.07
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,32.83,23.09
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,41.25,31.12
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,49.71,38.85
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,55.46,44.0
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,61.19,48.94
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,64.83,51.81
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,74.07,59.47
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,121.76,71.33
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,183.63,109.9
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,246.64,159.24
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,311.5,213.71
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,375.66,269.45
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,441.14,325.56
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,502.77,376.87
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,563.83,426.06
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,622.12,471.84
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,679.08,515.26
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,732.14,554.68
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,783.07,591.61
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,829.22,624.51
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,872.63,654.27
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,896.26,669.61
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,909.95,678.45
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,957.6,710.92
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,998.24,738.31
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,1015.35,750.62
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,1028.43,760.65
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,1035.87,766.41
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,1053.64,779.23
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,1038.68,770.95
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,1019.34,760.14
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,999.36,749.77
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,983.89,742.5
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,948.74,720.76
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,910.67,696.96
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,860.52,664.87
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,808.4,630.71
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,738.89,582.17
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,669.04,531.99
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,580.93,467.75
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,491.69,399.26
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,377.4,306.36
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,271.91,214.03
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,137.21,41.9
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.36,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,12.57,3.86
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,22.91,14.38
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,36.68,27.01
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,50.12,39.2
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,64.08,51.64
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,77.91,63.71
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,103.54,85.72
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,126.06,104.6
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,150.65,112.42
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,193.58,139.97
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,212.72,160.27
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,214.09,166.32
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,185.49,144.28
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,148.31,114.84
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,156.35,120.9
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,164.57,127.05
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,194.94,151.02
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,226.61,175.89
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,234.85,181.94
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,243.22,188.12
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,321.25,249.3
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,393.83,305.57
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,402.66,311.73
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,411.27,317.85
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,414.12,320.28
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,416.63,322.51
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,333.05,257.61
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,228.42,175.65
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,418.93,326.16
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,574.59,445.92
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,505.61,393.02
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,410.46,320.3
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,536.98,422.52
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,660.86,520.28
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,781.87,614.62
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,881.22,687.77
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,831.66,653.73
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,780.21,618.57
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,713.82,570.54
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,647.03,520.98
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,560.2,455.11
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,472.84,385.93
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,362.13,294.29
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,260.06,204.59
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,132.92,50.52
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.36,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,11.79,3.47
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,21.37,12.86
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,34.68,24.91
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,47.5,36.41
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,61.2,48.48
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,74.76,60.2
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,57.19,44.58
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,36.73,26.5
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,47.94,34.31
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,59.19,43.39
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,106.07,81.29
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,152.81,118.48
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,146.19,112.99
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,138.57,106.73
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,171.47,132.77
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,205.81,159.81
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,226.31,175.83
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,247.62,192.46
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,284.13,220.52
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,314.88,243.87
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,373.31,289.45
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,435.98,337.85
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,451.91,350.13
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,486.2,376.23
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,451.69,350.14
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,433.71,336.46
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,327.55,254.73
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,202.79,156.7
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,219.89,170.67
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,237.84,185.19
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,291.28,228.04
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,325.03,255.43
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,251.78,198.13
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,161.41,126.01
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,110.96,85.49
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,63.05,46.43
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,33.67,22.37
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.57,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,3.8,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.04,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.27,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.51,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,76.66,57.41
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,142.19,109.73
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,188.51,143.27
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,247.8,187.5
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,264.52,202.05
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,275.48,211.57
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,337.77,258.82
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,407.17,311.44
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,450.92,344.82
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,490.84,374.95
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,531.82,404.9
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,574.37,435.45
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,598.31,452.48
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,620.91,468.29
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,714.42,536.85
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,802.86,600.2
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,771.2,576.54
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,717.19,538.04
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,667.23,501.56
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,590.26,445.72
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,680.55,513.04
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,747.77,562.46
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,601.73,455.59
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,404.16,308.78
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,474.78,364.53
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,519.57,399.87
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,714.99,547.26
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,864.98,654.12
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,814.21,619.58
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,761.6,584.97
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,694.8,539.78
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,621.51,488.46
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,535.65,426.77
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,453.2,364.18
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,345.4,277.14
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,245.78,192.23
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,114.42,56.32
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.4,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,6.06,0.0
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,9.48,2.67
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,12.92,5.74
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,16.74,9.14
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,20.58,12.5
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,30.56,21.21
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,40.59,29.87
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,34.84,23.47
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,29.1,18.6
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,23.36,13.73
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,17.62,8.91
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,28.79,18.07
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,40.0,27.2
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,34.24,22.38
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,28.47,17.59
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,46.67,32.33
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.95,47.03
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,76.28,56.07
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,87.7,65.17
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,149.29,114.5
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,213.42,165.29
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,237.68,184.26
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,262.85,204.0
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,192.13,148.61
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,121.72,92.7
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,98.81,74.32
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,75.98,55.91
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,73.11,53.69
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,70.29,51.5
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,159.51,123.83
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,282.28,221.04
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,145.1,112.82
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,42.24,29.19
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,59.6,43.62
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,78.11,58.99
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,40.99,28.57
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.33,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,3.79,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.31,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,6.83,0.49
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,8.36,1.86
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,63.06,50.51
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,111.37,92.49
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,82.06,63.49
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,47.59,34.51
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,138.91,107.93
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,233.46,182.59
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,135.59,105.16
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,19.19,10.34
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,53.97,39.08
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,88.81,67.47
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,145.61,113.52
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,204.21,160.51
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,162.61,126.74
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,119.88,92.02
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,143.3,110.94
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,167.42,130.33
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,110.5,84.48
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,54.15,38.67
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,65.41,47.88
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,76.86,57.22
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,105.0,80.17
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,134.1,103.82
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,156.3,121.92
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,179.47,140.8
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,199.9,157.63
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,221.5,175.43
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,150.23,118.05
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,81.78,62.06
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,62.32,46.21
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,43.72,30.91
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,27.52,17.52
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,11.43,4.03
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,9.89,2.75
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,8.36,1.47
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,6.83,0.18
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,16.39,8.1
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,27.53,18.61
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,41.14,31.02
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,54.55,43.06
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,68.5,55.44
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,82.31,67.47
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,65.52,52.39
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,45.99,35.0
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,73.03,55.67
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,98.82,76.61
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,65.05,48.45
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,29.15,18.59
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,27.64,17.29
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,26.12,15.98
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,30.77,19.73
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,35.43,23.46
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,36.62,24.38
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,37.8,25.31
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,308.07,242.72
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,590.7,455.03
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,359.34,280.35
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,83.14,61.44
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,412.92,324.68
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,758.96,576.63
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,880.33,663.52
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,975.57,727.51
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,824.13,621.21
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,600.77,456.62
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,337.47,262.91
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,58.65,41.88
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,380.77,301.56
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,683.11,526.33
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,513.41,399.85
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,344.67,270.79
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,440.47,348.84
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,532.37,421.27
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,590.25,468.96
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,664.74,527.11
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,602.12,480.09
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,540.1,433.27
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,472.32,381.9
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,406.0,329.53
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,313.33,253.63
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,210.18,166.79
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,106.37,64.49
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.36,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,4.54,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,13.31,5.65
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,22.12,13.9
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,33.65,24.41
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,45.05,34.65
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,56.12,44.39
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,67.09,53.86
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,98.72,81.13
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,126.84,104.84
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,159.61,118.14
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,198.84,145.45
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,241.85,176.25
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,293.06,215.51
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,342.45,255.11
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,397.78,299.65
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,350.69,268.69
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,269.79,207.96
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,460.58,355.45
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,672.83,513.58
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,725.22,550.25
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,775.46,585.4
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,670.44,506.67
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,496.4,375.45
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,727.97,551.05
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,935.0,694.77
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,963.87,711.86
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,989.05,728.44
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,1007.13,739.68
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,1021.22,748.53
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,1029.22,755.33
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,1033.17,759.76
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,1027.7,757.49
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,1032.15,761.97
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,870.11,655.91
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,665.34,511.38
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,633.47,491.79
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,599.87,469.3
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,738.11,575.38
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,843.14,649.88
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,791.7,613.82
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,733.24,573.43
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,653.68,518.11
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,575.82,461.04
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,472.76,380.83
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,375.72,299.7
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,195.83,127.95
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,7.47,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,14.49,0.0
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,28.08,18.29
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,40.75,30.3
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,47.1,36.25
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,53.64,42.07
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,58.6,46.37
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,63.56,50.52
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,70.31,56.03
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,71.97,57.03
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,119.65,67.88
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,184.27,107.38
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,254.13,161.96
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,320.72,218.41
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,386.49,276.13
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,452.44,333.35
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,516.58,387.87
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,580.08,440.29
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,639.84,489.2
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,697.87,535.54
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,752.6,577.41
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,804.94,616.52
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,852.31,650.61
