Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,896.63,681.76
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,935.13,707.33
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,970.04,730.31
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,998.9,749.99
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,1023.79,767.0
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,1042.31,780.11
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,1056.62,790.54
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,1064.05,795.43
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,1067.21,797.59
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,1061.71,794.1
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,1052.1,788.04
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,1036.25,777.89
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,1016.58,765.18
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,997.65,752.41
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,962.65,729.22
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,918.57,701.3
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,872.01,671.07
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,809.78,628.34
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,752.75,588.23
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,672.59,532.29
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,594.12,474.66
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,484.29,389.46
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,381.16,303.86
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,229.08,154.07
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,50.3,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,7.47,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.59,1.34
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,25.64,16.27
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,35.84,25.92
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,42.48,32.05
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,53.24,41.55
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,58.02,45.57
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,62.8,49.44
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,66.12,51.93
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,69.39,54.33
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,117.83,65.48
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,188.98,109.62
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,254.36,160.25
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,320.91,216.09
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,386.61,272.86
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,452.54,329.16
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,516.41,381.93
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,579.44,432.42
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,639.4,479.13
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,697.76,523.08
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,752.27,562.88
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,804.39,599.84
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,852.31,632.92
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,897.29,663.0
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,936.13,689.15
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,971.43,712.95
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,1001.62,732.99
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,1027.93,750.54
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,1046.93,763.41
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,1061.74,773.74
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,1069.72,778.78
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,1073.42,781.35
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,1066.61,777.61
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,1055.69,771.44
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,1038.83,762.1
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,1031.1,758.88
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,998.42,739.53
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,962.45,718.06
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,917.32,691.19
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,869.72,662.11
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,807.88,621.4
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,751.67,583.56
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,670.55,527.89
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,591.14,470.38
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,483.64,387.45
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,382.54,303.93
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,235.55,161.73
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,58.84,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,9.05,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,17.44,4.04
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,30.36,20.22
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,43.34,32.27
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,52.57,40.64
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,59.19,46.42
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,64.56,50.98
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,69.88,55.36
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,71.6,56.41
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,79.48,62.7
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,124.98,72.71
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,187.19,109.92
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,249.94,157.78
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,314.89,211.43
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,381.52,267.94
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,445.34,321.62
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,506.82,372.31
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,567.83,421.06
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,626.08,467.07
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,682.84,510.71
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,734.44,548.55
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,783.27,583.41
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,828.74,615.82
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,871.4,644.66
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,908.97,670.18
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,943.2,693.47
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,971.19,711.93
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,995.46,727.96
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,1013.48,740.27
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,1027.52,750.13
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,1030.12,752.09
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,1013.14,741.43
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,989.56,726.68
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,952.82,703.27
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,898.62,668.64
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,832.05,625.22
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,803.55,606.5
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,772.33,585.58
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,726.52,556.24
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,679.34,525.39
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,621.68,485.41
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,564.16,444.28
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,499.34,398.0
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,435.57,350.04
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,353.72,284.7
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,276.45,219.43
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,159.8,110.12
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,9.05,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,17.46,5.59
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,32.13,22.18
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,46.4,35.45
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,57.28,45.35
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,67.91,54.7
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,80.07,65.22
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,91.71,75.07
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,103.04,84.31
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,113.83,92.91
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,147.19,101.08
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,196.02,131.14
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,244.91,163.07
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,313.41,215.47
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,376.82,270.77
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,441.39,326.17
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,501.94,377.07
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,561.69,425.59
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,618.51,470.97
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,673.83,513.78
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,724.12,550.46
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,771.78,583.94
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,816.34,615.19
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,858.16,642.35
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,892.6,663.11
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,923.44,681.2
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,950.6,697.98
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,974.15,712.26
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,1002.81,730.26
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,1012.98,736.26
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,1018.77,739.71
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,1020.49,740.71
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,928.5,681.75
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,813.25,603.81
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,882.02,654.47
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,939.4,692.35
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,739.46,557.17
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,533.76,409.27
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,651.55,500.99
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,737.72,564.77
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,658.93,508.83
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,581.85,453.58
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,499.94,394.83
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,421.05,335.48
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,299.22,239.31
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,201.72,158.34
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,118.56,81.63
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,11.67,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,10.62,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,20.28,8.32
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,34.67,23.95
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,48.97,37.0
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,60.78,47.58
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,75.36,60.25
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,91.35,73.98
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,103.89,84.48
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,94.88,76.33
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,80.86,63.99
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,89.85,68.15
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,98.99,75.28
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,135.87,103.99
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,174.06,133.19
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,169.59,129.5
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,164.06,125.1
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,232.81,177.5
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,306.51,232.39
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,290.91,220.4
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,272.09,206.16
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,391.08,295.26
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,513.13,383.14
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,516.18,384.51
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,516.64,384.77
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,550.41,409.7
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,585.17,435.02
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,543.63,404.82
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,477.63,357.46
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,444.88,334.24
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,410.27,309.2
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,509.51,383.48
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,587.62,440.54
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,654.89,489.32
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,696.58,520.4
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,625.64,470.67
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,529.95,403.47
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,451.79,347.28
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,351.51,272.95
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,514.92,402.22
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,646.26,502.68
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,589.34,461.47
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,532.67,420.94
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,507.45,404.47
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,478.81,383.6
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,380.99,305.58
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,290.03,229.72
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,168.55,120.14
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,11.41,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,21.71,10.23
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,36.42,25.55
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,50.99,38.8
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,28.78,19.68
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,6.83,0.37
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,27.47,18.53
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,48.29,36.61
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,65.78,51.47
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,82.29,65.25
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,91.28,69.31
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,100.43,76.45
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,120.85,92.29
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,141.89,108.43
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,150.48,114.89
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,159.24,121.52
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,138.62,104.99
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,116.91,87.66
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,97.73,72.48
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,78.22,56.99
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,106.09,78.84
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,134.57,100.8
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,243.77,184.34
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,354.5,265.45
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,248.55,186.16
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,132.54,98.18
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,298.57,225.2
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,469.47,348.33
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,589.2,434.27
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,714.11,521.65
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,668.56,490.26
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,596.66,442.13
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,762.86,561.81
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,891.32,650.92
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,803.79,592.69
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,699.24,523.65
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,650.49,492.3
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,600.8,459.05
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,341.99,268.5
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,55.27,39.48
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,47.9,33.86
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,40.56,27.93
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,32.85,21.71
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,25.16,15.37
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,18.26,9.54
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,11.39,3.67
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.44,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,11.41,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,21.67,11.48
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,37.72,28.02
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,53.48,43.01
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,63.81,52.72
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,72.74,60.85
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,89.1,75.45
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,108.34,92.37
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,93.15,78.29
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,87.03,72.42
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,130.52,82.91
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,191.16,121.48
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,257.64,175.38
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,320.6,230.82
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,382.97,287.37
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,446.03,343.97
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,507.2,397.84
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,568.48,450.31
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,626.71,499.79
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,677.78,542.61
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,730.34,584.37
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,781.19,623.73
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,826.82,659.2
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,869.77,690.37
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,908.49,717.07
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,944.12,741.32
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,972.43,761.35
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,997.03,778.73
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,1017.32,793.73
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,1033.69,806.1
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,1041.66,812.35
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,1045.53,815.91
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,1043.13,815.25
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,1036.6,811.87
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,1033.3,812.24
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,1012.17,799.97
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,984.09,781.66
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,952.56,760.86
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,908.42,731.45
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,861.78,699.81
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,808.18,661.0
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,747.86,616.17
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,669.49,556.9
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,592.61,496.36
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,488.56,410.23
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,390.51,324.57
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,254.06,195.68
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,81.69,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,10.62,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,22.21,12.58
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,32.48,23.62
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,42.77,33.51
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,49.49,39.8
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,56.19,45.81
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,60.72,49.75
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,70.55,58.36
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,74.26,61.23
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,77.87,63.96
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,124.14,74.31
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,188.29,114.22
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,253.34,166.52
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,323.64,227.71
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,388.49,286.37
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,453.49,344.65
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,516.59,399.46
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,579.11,452.06
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,638.63,501.59
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,696.57,548.58
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,750.69,590.73
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,802.63,630.21
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,850.0,665.49
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,894.43,697.24
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,934.38,724.69
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,970.95,749.68
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,1000.85,770.62
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,1026.86,788.94
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,1047.35,803.56
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,1063.7,815.5
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,1072.43,822.39
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,1076.86,826.59
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,1074.86,826.6
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,1068.58,823.92
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,1053.27,815.79
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,1034.02,805.1
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,1006.65,787.77
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,975.75,768.0
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,944.81,748.49
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,899.49,718.68
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,843.2,680.27
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,785.41,639.72
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,708.65,582.83
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,632.69,524.04
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,539.68,448.47
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,445.88,367.9
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,302.34,235.0
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,123.87,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,10.62,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,22.46,13.28
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,31.3,22.74
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,40.25,31.39
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,49.93,40.38
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,56.21,46.01
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,60.57,49.7
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,64.9,53.25
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,67.83,55.46
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,70.7,57.58
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,125.87,74.13
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,191.97,114.87
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,258.5,168.41
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,326.0,227.62
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,392.51,287.25
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,458.94,345.95
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,523.27,401.41
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,586.61,454.17
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,646.88,502.6
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,705.35,547.9
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,760.13,589.17
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,812.39,627.38
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,860.34,661.45
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,905.22,692.22
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,944.65,717.69
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,980.5,740.54
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,1010.85,761.41
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,1037.2,779.71
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,1056.53,793.45
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,1071.59,804.56
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,1080.86,812.03
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,1085.78,816.85
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,1077.33,812.96
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,1064.7,806.55
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,1048.98,797.83
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,1029.36,786.6
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,1012.75,777.94
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,979.77,757.94
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,935.83,730.26
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,889.25,700.36
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,830.68,661.39
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,770.75,620.28
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,699.15,568.85
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,623.09,511.51
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,522.15,431.48
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,426.69,350.95
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,286.64,223.05
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,140.18,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,12.24,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,26.22,16.44
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,37.12,27.49
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,47.98,37.69
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,53.4,42.69
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,58.95,47.54
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,63.69,51.49
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,68.37,55.26
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,76.88,62.32
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,79.68,64.28
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,125.49,74.45
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,189.16,113.63
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,253.26,164.8
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,318.64,221.81
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,385.18,281.12
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,448.29,337.22
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,509.84,390.87
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,570.58,442.31
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,628.45,489.92
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,684.74,534.84
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,736.03,574.81
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,784.75,611.8
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,830.17,646.32
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,872.75,676.83
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,909.34,701.51
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,942.51,723.6
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,970.75,743.57
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,995.24,760.95
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,1013.04,773.72
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,1026.81,783.82
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,1033.54,788.89
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,1036.16,791.29
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,1033.46,790.45
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,1026.58,786.92
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,1022.89,785.54
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,1001.71,772.01
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,970.39,751.76
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,935.82,729.19
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,891.42,700.26
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,844.61,669.19
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,789.48,631.3
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,728.02,587.64
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,650.14,529.65
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,573.83,470.59
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,469.82,386.62
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,371.78,302.72
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,243.17,186.68
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,105.47,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,14.68,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,28.92,18.32
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,42.61,31.44
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,56.07,43.74
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,63.28,50.26
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,73.49,59.15
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,60.48,47.54
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,59.13,46.11
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,101.97,82.83
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,135.4,110.88
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,152.42,118.21
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,171.54,132.48
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,209.22,160.38
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,252.55,193.0
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,284.1,217.21
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,320.45,245.19
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,377.86,288.7
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,447.27,341.49
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,547.56,419.44
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,665.13,510.84
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,654.59,500.18
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,607.69,461.47
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,732.33,557.45
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,842.22,640.32
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,878.67,663.19
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,912.06,684.0
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,938.62,701.3
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,961.6,716.12
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,979.0,726.06
