Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,862.69,667.93
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,806.83,630.9
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,749.66,592.07
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,677.96,541.36
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,612.71,493.46
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,521.1,423.08
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,434.21,351.71
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,313.16,249.15
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,197.07,112.3
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,72.57,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,11.02,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,22.56,13.15
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,33.88,24.41
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,41.21,31.36
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,48.6,38.08
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,53.39,42.23
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,62.93,50.42
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,66.94,53.55
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,70.87,56.55
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,73.46,58.34
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,75.99,60.04
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,128.86,75.14
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,193.09,112.65
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,257.11,161.45
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,321.95,215.3
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,386.06,270.55
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,449.98,324.98
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,511.98,375.99
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,572.97,424.42
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,631.32,470.31
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,687.9,513.57
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,740.06,551.8
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,789.74,587.3
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,835.63,619.81
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,878.54,648.42
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,916.19,673.86
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,950.35,697.02
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,979.06,715.77
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,1003.88,732.07
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,1022.36,743.41
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,1036.66,752.22
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,1044.32,759.42
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,1047.72,764.13
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,1044.38,763.24
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,1036.87,759.89
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,1020.8,750.69
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,1000.84,739.15
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,972.86,722.92
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,952.9,712.1
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,911.71,686.47
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,867.88,658.91
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,812.12,623.04
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,754.97,585.36
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,683.46,536.72
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,618.19,490.6
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,527.77,422.85
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,441.88,353.81
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,321.67,253.94
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,207.28,123.79
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,76.75,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,5.9,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,12.13,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,24.1,14.6
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,36.11,26.31
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,44.09,33.87
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,52.07,41.17
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,57.05,45.47
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,62.03,49.61
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,71.0,57.11
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,74.75,59.92
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,77.5,61.82
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,80.16,63.63
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,124.27,72.07
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,194.24,114.65
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,257.58,163.23
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,321.83,217.08
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,384.91,271.6
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,447.82,325.25
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,508.84,375.23
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,568.87,422.46
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,625.92,467.47
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,681.23,509.76
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,732.88,547.07
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,782.15,581.47
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,826.95,612.8
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,868.8,639.84
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,906.29,662.38
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,940.39,682.39
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,968.25,699.51
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,992.26,714.12
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,1010.42,725.52
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,1024.47,734.44
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,1031.47,738.49
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,1034.26,740.06
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,1030.4,738.23
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,1022.41,734.05
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,1006.46,725.02
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,986.67,713.77
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,958.29,697.12
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,937.96,685.79
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,896.64,661.37
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,852.76,635.12
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,797.95,601.47
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,741.76,565.96
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,675.66,523.68
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,605.98,476.56
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,517.41,411.8
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,433.27,345.18
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,315.79,248.23
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,204.87,126.82
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,75.21,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,6.29,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,13.01,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,24.21,14.77
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,35.5,25.61
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,42.8,32.48
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,50.13,39.13
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,55.2,43.47
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,65.18,51.95
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,69.08,54.95
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,72.91,57.82
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,75.37,59.35
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,77.75,60.78
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,122.5,69.46
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,193.53,112.2
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,256.9,160.54
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,321.02,214.27
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,384.35,269.3
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,447.42,323.79
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,508.52,375.05
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,568.57,423.95
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,625.56,469.88
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,680.74,513.39
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,732.84,552.55
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,782.6,589.04
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,827.15,621.84
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,868.69,650.5
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,905.82,675.03
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,939.49,697.13
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,967.33,716.38
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,991.29,733.13
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,1008.95,745.8
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,1022.48,755.89
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,1029.4,760.97
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,1032.1,763.44
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,1027.2,761.44
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,1018.2,756.91
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,1002.25,748.61
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,982.51,737.88
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,925.13,699.9
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,860.1,656.39
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,852.61,653.72
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,846.3,652.05
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,790.27,614.99
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,733.03,576.42
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,666.77,529.9
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,596.6,478.59
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,506.22,409.21
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,420.52,338.88
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,305.23,241.96
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,197.37,126.93
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,71.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,6.69,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,12.96,0.0
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,29.98,19.69
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,46.75,35.38
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,62.38,49.64
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,77.1,62.77
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,91.35,75.0
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,105.33,86.67
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,120.39,99.19
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,134.8,110.95
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,139.56,114.17
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,148.47,120.84
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,149.58,100.16
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,195.26,118.9
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,263.05,180.91
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,311.33,228.89
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,356.15,263.66
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,411.8,307.62
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,479.51,360.1
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,562.06,425.22
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,619.91,472.4
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,676.43,517.33
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,731.16,558.89
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,784.36,598.21
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,831.6,633.1
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,876.09,663.7
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,891.89,674.32
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,897.37,676.2
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,957.14,719.05
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,1011.04,755.35
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,1032.65,768.38
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,1050.08,778.81
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,1058.66,786.6
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,1062.88,791.71
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,1053.27,786.15
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,1039.56,778.06
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,1022.94,767.38
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,1002.42,754.2
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,977.14,738.33
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,948.15,720.0
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,917.72,700.85
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,873.5,672.39
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,821.32,637.88
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,767.36,601.37
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,697.81,553.33
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,628.7,503.53
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,541.72,436.76
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,464.55,373.1
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,348.02,275.47
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,239.95,159.28
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,90.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,16.34,0.0
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,29.92,19.9
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,43.55,32.64
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,58.15,45.86
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,72.39,58.39
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,84.87,69.04
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,96.96,79.05
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,111.18,90.65
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,124.76,101.46
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,127.06,102.6
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,132.65,106.51
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,140.19,88.6
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,195.87,112.9
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,259.35,160.99
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,323.8,214.78
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,388.08,269.9
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,452.03,324.09
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,513.82,375.36
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,574.35,423.98
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,631.81,469.64
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,687.35,512.57
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,735.88,548.0
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,780.08,579.27
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,823.72,610.4
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,864.47,637.88
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,874.16,640.76
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,850.93,620.74
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,850.88,619.97
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,846.02,615.7
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,904.47,657.72
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,962.61,698.43
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,920.99,668.96
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,870.91,634.39
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,957.29,695.38
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,1019.69,735.44
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,986.78,715.37
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,950.31,693.79
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,906.25,666.2
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,865.88,640.93
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,847.42,630.59
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,829.04,620.0
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,769.32,581.46
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,714.89,546.02
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,642.43,498.49
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,571.11,449.56
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,480.3,381.74
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,394.1,313.53
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,283.28,222.55
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,180.88,121.37
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,63.51,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,7.87,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.14,1.41
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,30.03,20.12
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,44.79,33.92
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,55.41,43.73
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,65.91,53.14
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,81.29,66.46
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,97.64,80.3
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,92.46,75.37
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,90.78,73.49
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,92.05,74.01
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,93.34,74.55
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,140.02,89.29
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,199.36,127.44
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,258.61,173.68
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,317.19,222.8
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,374.2,271.87
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,427.55,317.03
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,467.55,350.95
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,500.56,377.85
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,548.57,415.27
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,596.84,452.05
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,643.41,485.98
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,689.94,519.1
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,696.5,523.13
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,697.81,523.19
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,688.75,515.77
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,684.17,511.4
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,697.54,521.21
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,709.09,529.64
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,653.03,488.62
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,572.66,430.21
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,591.0,445.37
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,608.49,459.53
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,468.25,356.36
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,303.32,231.45
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,576.39,445.05
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,831.3,632.5
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,656.31,504.18
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,453.43,352.16
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,270.44,212.62
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,104.0,78.83
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,419.99,338.82
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,657.85,524.01
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,585.29,470.02
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,508.06,411.69
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,418.12,340.49
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,334.29,271.22
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,234.92,187.14
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,143.79,98.68
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,46.21,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,13.74,2.11
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,31.02,21.0
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,47.47,36.19
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,62.34,49.7
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,77.03,62.72
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,86.2,70.59
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,96.34,79.08
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,90.07,73.21
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,82.93,66.64
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,58.03,44.8
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,31.43,21.61
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,97.86,67.24
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,210.07,141.38
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,134.99,92.28
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,17.68,8.77
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,135.43,103.1
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,249.73,192.19
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,189.66,145.15
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,120.82,90.92
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,92.9,68.79
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,64.39,46.05
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,105.51,78.61
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,147.35,111.3
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,184.22,139.76
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,222.05,168.66
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,270.83,205.71
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,337.02,255.34
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,232.25,175.95
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,142.74,106.93
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,581.7,450.75
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,966.62,725.73
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,970.44,726.82
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,970.29,727.75
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,813.31,617.09
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,632.23,482.36
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,784.39,601.97
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,916.76,701.29
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,885.89,680.67
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,852.12,658.88
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,590.43,466.23
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,293.1,232.41
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,262.45,209.39
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,231.8,185.46
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,198.88,159.53
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,165.94,133.01
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,129.75,103.02
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,93.74,72.55
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,59.0,42.7
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,19.39,8.46
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,9.44,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,9.83,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,18.77,6.22
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,34.14,23.55
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,49.43,37.63
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,59.9,47.18
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,70.26,56.32
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,48.83,37.39
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,31.33,21.88
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,41.35,30.48
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,51.42,38.99
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,71.73,56.07
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,90.74,71.73
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,100.33,75.81
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,110.1,83.25
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,116.97,88.28
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,124.02,93.43
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,139.53,105.19
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,155.61,117.34
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,161.75,121.75
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,168.02,126.27
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,173.3,130.27
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,178.68,134.39
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,386.52,294.41
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,602.8,454.55
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,629.07,473.88
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,653.41,492.16
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,423.99,323.17
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,145.94,108.8
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,139.9,104.57
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,133.71,99.98
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,130.27,97.36
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,126.76,94.7
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,307.12,236.16
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,512.94,391.43
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,432.46,331.42
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,372.56,286.43
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,308.41,237.76
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,224.51,172.94
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,219.58,169.82
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,214.73,166.67
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,196.9,153.43
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,179.04,140.02
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,155.63,121.57
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,132.36,103.04
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,109.41,84.65
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,86.68,66.13
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,65.75,48.92
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,44.3,30.98
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,27.26,16.54
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,12.18,3.31
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,6.29,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,5.68,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,9.1,2.26
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,13.3,6.0
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,17.5,9.69
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,13.7,6.32
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,9.89,2.96
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,34.04,23.78
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,58.39,44.44
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,116.72,93.19
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,169.06,135.7
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,187.4,136.74
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,228.67,161.5
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,269.79,191.58
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,312.59,224.58
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,332.37,243.89
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,344.17,255.7
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,425.73,313.33
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,539.06,396.36
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,592.0,436.18
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,643.8,473.88
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,693.07,508.67
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,741.03,541.32
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,783.42,570.35
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,823.24,596.91
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,860.04,619.82
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,879.83,630.86
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,905.72,647.22
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,943.52,671.08
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,946.31,673.04
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,960.72,682.83
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,981.65,696.25
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,983.39,697.62
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,980.38,696.88
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,973.36,693.81
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,956.0,683.86
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,935.01,671.79
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,909.54,656.93
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,880.69,639.93
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,839.28,614.93
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,800.93,591.75
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,750.08,559.69
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,697.87,526.04
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,629.57,479.67
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,562.3,432.48
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,479.48,370.88
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,400.67,309.28
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,293.69,224.36
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,198.21,137.75
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,69.91,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,10.62,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,20.39,9.32
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,33.5,23.5
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,46.53,35.64
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,27.98,19.4
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,9.87,3.2
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,12.17,5.23
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,14.47,7.23
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,67.97,54.24
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,115.55,95.03
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,101.67,82.38
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,86.59,68.93
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,86.57,65.44
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,86.49,65.04
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,92.2,69.33
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,97.96,73.64
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,118.61,89.88
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,139.74,106.4
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,152.66,116.18
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,165.97,126.23
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,170.78,129.89
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,175.7,133.67
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,133.52,100.43
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,90.18,66.12
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,132.0,99.11
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,174.83,132.49
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,199.46,151.23
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,224.66,170.29
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,253.06,192.06
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,282.32,214.41
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,365.76,277.95
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,436.04,330.74
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,393.1,298.85
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,348.79,265.93
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,303.72,232.34
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,238.77,183.01
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,170.56,130.55
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,103.91,78.08
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,144.71,111.18
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,188.53,146.48
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,125.98,97.03
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,66.15,48.76
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,57.98,42.28
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,49.84,35.73
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,41.72,29.19
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,33.62,22.55
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,25.93,16.13
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,18.26,9.62
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,11.77,4.03
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,5.3,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,2.75,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
