Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.27,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,5.31,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,6.83,0.47
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,8.74,2.17
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,10.66,3.84
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,12.58,5.49
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,14.51,7.13
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,54.94,42.3
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,93.59,75.21
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,68.99,51.4
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,42.31,29.36
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,102.11,77.75
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,159.74,123.25
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,149.4,114.82
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,138.26,105.88
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,152.64,116.93
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,167.43,128.19
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,165.27,126.14
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,162.97,124.05
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,253.2,193.5
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,345.34,262.31
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,251.58,191.44
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,147.88,111.62
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,123.4,92.4
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,98.5,72.64
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,98.58,72.76
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,98.62,72.85
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,93.45,68.83
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,88.23,64.79
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,131.44,99.1
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,176.16,134.27
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,271.97,208.97
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,359.76,275.95
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,686.52,526.0
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,937.51,700.49
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,801.39,607.04
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,629.92,484.41
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,480.59,375.07
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,298.12,234.99
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,530.73,421.44
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,690.97,542.11
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,623.4,492.73
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,556.85,444.39
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,472.9,379.46
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,393.2,314.98
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,290.63,230.44
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,198.84,145.96
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,70.38,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,11.02,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.4,11.21
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,34.09,24.17
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,45.33,34.65
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,58.74,46.81
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,76.27,62.31
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,85.93,70.43
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,95.46,78.23
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,105.62,86.54
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,115.68,94.64
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,142.16,116.56
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,158.64,129.72
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,178.92,138.3
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,203.1,155.7
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,219.62,167.98
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,235.66,180.09
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,273.48,208.1
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,315.08,238.89
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,363.44,274.36
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,421.26,316.84
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,468.26,351.92
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,522.04,391.81
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,581.79,435.4
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,652.01,485.78
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,748.27,557.37
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,835.06,621.31
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,869.73,642.74
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,901.13,662.25
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,926.94,678.91
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,949.06,693.2
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,965.11,704.04
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,977.22,712.48
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,983.0,716.52
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,984.76,718.16
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,979.17,715.71
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,983.32,719.84
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,966.3,711.63
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,945.6,701.23
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,916.1,683.64
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,883.44,663.93
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,841.87,638.82
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,803.32,615.5
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,748.95,579.68
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,693.63,542.41
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,625.2,495.27
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,557.77,446.78
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,473.9,381.69
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,394.11,316.94
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,291.23,231.85
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,197.67,146.63
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,70.6,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,12.2,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,23.51,13.3
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.28,25.23
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,47.04,36.07
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,62.11,49.61
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,79.65,65.02
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,97.26,79.99
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,116.1,95.65
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,130.55,107.41
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,144.61,118.64
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,156.39,127.81
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,172.46,140.45
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,185.56,136.29
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,223.59,155.39
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,269.35,190.01
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,318.52,229.26
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,361.03,257.64
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,431.51,310.52
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,489.1,358.1
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,546.11,403.85
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,599.46,446.37
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,651.12,486.47
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,698.59,521.72
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,743.44,554.19
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,785.12,584.63
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,824.1,612.35
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,858.19,634.51
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,889.11,654.49
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,914.93,672.38
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,937.16,688.0
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,952.93,698.12
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,964.82,705.81
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,969.95,711.7
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,971.11,715.19
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,965.92,713.57
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,970.45,718.63
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,952.45,708.08
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,930.81,695.33
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,900.71,677.15
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,867.58,656.83
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,825.48,631.08
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,786.58,607.19
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,731.72,571.25
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,676.08,533.83
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,607.96,486.02
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,540.92,436.72
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,457.13,370.72
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,377.6,305.41
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,274.93,219.25
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,188.15,139.86
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,87.96,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,12.59,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,23.83,13.64
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,41.83,30.64
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,59.46,46.64
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,39.03,28.9
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,16.74,9.19
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,72.3,57.91
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,115.92,95.29
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,110.3,89.91
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,103.47,83.57
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,101.46,81.24
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,99.2,78.74
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,100.09,75.5
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,100.94,75.81
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,117.66,88.65
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,134.86,101.77
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,132.05,99.4
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,128.98,96.86
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,101.35,74.87
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,72.8,52.16
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,105.85,78.14
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,139.46,104.36
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,145.18,108.56
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,150.99,112.82
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,159.58,119.48
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,168.32,126.25
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,126.95,94.13
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,85.07,61.37
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,94.61,68.88
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,104.21,76.43
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,81.9,59.03
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,59.71,41.64
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,145.69,109.62
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,236.64,180.78
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,197.32,150.41
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,157.97,119.88
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,105.28,78.69
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,54.71,38.5
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,63.57,45.77
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,72.51,53.13
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,50.7,35.73
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,29.08,18.26
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,50.25,35.75
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,73.11,54.68
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,61.1,45.06
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,49.07,35.28
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,38.26,26.27
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,27.48,17.16
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,18.28,9.32
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,9.11,1.41
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,4.54,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,4.93,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,9.87,2.36
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,23.28,14.4
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,36.59,26.28
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,52.13,40.05
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,67.46,53.43
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,89.18,71.98
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,110.48,89.82
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,127.64,103.85
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,144.6,117.49
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,146.4,118.34
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,147.83,118.91
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,162.02,124.2
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,177.29,135.66
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,225.03,169.75
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,283.02,211.9
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,311.7,234.43
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,340.36,256.8
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,380.99,286.96
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,425.99,320.4
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,452.98,341.0
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,480.01,361.44
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,280.94,213.59
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,52.85,36.19
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,55.2,38.21
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,57.56,40.15
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,124.18,92.73
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,192.53,145.88
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,110.94,82.35
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,30.22,18.48
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,60.16,42.33
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,90.64,66.47
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,56.54,39.61
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.0
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,25.82,15.2
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,28.5,17.39
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,95.84,71.84
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,169.0,130.57
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,162.44,125.63
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,156.03,120.9
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,96.39,73.34
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,41.4,28.6
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,23.3,13.73
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.76,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.75,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.51,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.4,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,5.3,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,7.21,0.73
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,9.12,2.43
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,7.22,0.73
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,9.91,3.01
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,14.51,6.97
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,78.37,61.74
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,135.2,109.2
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,126.06,96.58
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,115.83,88.22
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,99.52,74.81
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,82.39,60.83
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,135.42,102.64
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,188.81,144.09
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,307.02,232.95
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,443.45,333.42
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,424.39,319.71
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,393.99,297.21
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,344.97,260.93
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,284.37,215.33
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,241.26,182.9
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,196.71,148.95
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,481.21,367.73
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,768.89,573.51
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,594.12,446.12
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,383.88,289.62
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,440.78,333.62
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,519.11,391.37
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,396.02,301.19
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,270.96,207.22
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,375.89,288.79
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,485.79,370.94
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,353.95,272.22
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,225.36,173.61
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,153.49,117.99
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,84.09,62.74
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,76.32,56.89
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,68.57,50.91
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,108.95,84.55
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,153.9,121.55
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,129.18,101.71
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,104.8,81.95
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,80.99,62.17
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,57.16,42.05
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,38.38,26.08
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,19.09,9.47
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,9.52,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,14.38,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,28.27,17.9
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,42.83,31.58
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,57.0,44.41
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,61.52,48.62
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,69.58,55.7
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,74.89,60.07
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,80.07,64.22
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,85.84,68.78
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,91.53,73.21
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,109.66,88.09
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,127.46,102.45
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,129.76,99.3
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,132.19,100.88
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,141.78,107.89
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,151.71,115.14
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,250.17,187.77
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,367.46,273.22
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,396.96,294.81
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,427.22,317.11
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,431.06,320.53
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,429.59,319.55
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,445.08,331.04
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,454.09,337.73
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,508.87,377.55
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,560.82,414.76
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,619.31,455.59
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,670.74,491.07
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,648.85,475.2
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,607.11,446.28
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,780.04,571.85
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,930.06,675.38
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,620.98,464.13
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,234.41,176.59
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,263.29,200.38
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,315.08,239.94
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,380.25,290.87
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,467.03,356.71
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,317.59,244.83
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,175.91,134.87
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,161.46,124.47
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,147.11,113.72
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,393.32,314.81
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,591.73,468.15
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,525.23,417.46
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,460.63,368.57
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,381.46,306.64
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,307.38,246.49
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,209.77,166.07
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,133.66,99.78
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,63.28,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,15.18,0.0
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,29.47,19.01
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,46.06,34.38
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,62.4,49.16
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,75.35,60.68
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,87.07,70.84
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,45.89,34.76
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,5.33,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,59.87,46.54
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,112.68,91.01
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,137.01,110.6
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,164.85,132.82
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,199.5,148.17
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,225.56,167.85
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,255.67,189.5
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,287.41,213.0
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,341.49,248.29
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,419.3,303.26
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,450.64,329.27
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,474.39,348.18
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,545.8,400.77
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,629.0,461.94
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,678.52,497.98
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,719.29,527.9
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,759.65,556.26
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,797.5,582.33
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,829.44,603.15
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,858.26,621.64
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,883.01,636.79
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,904.31,649.73
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,918.41,658.93
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,944.01,675.59
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,948.26,678.75
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,948.59,679.86
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,945.06,678.76
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,937.55,675.34
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,919.68,667.6
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,898.31,657.69
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,868.5,641.63
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,835.76,623.39
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,800.07,602.25
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,757.25,575.84
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,704.54,541.94
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,651.05,506.6
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,586.01,461.14
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,522.0,414.06
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,441.96,353.0
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,365.96,292.42
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,269.9,213.71
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,188.92,142.82
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,91.07,10.69
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,9.91,3.01
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,14.51,6.96
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,44.53,32.66
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,74.59,57.85
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,58.16,41.71
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,41.56,28.21
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,78.31,57.52
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,113.6,85.06
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,232.53,173.65
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,366.22,270.76
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,408.4,300.67
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,459.99,337.89
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,538.27,395.33
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,631.4,463.98
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,673.05,495.48
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,720.25,530.45
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,760.78,560.03
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,798.77,587.48
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,831.68,609.0
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,861.53,628.25
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,823.93,600.65
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,736.3,537.95
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,855.13,625.23
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,932.29,679.11
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,937.04,684.07
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,952.53,696.96
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,749.8,559.0
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,503.1,378.99
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,723.88,546.96
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,894.02,666.86
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,864.61,647.2
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,832.21,627.34
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,796.51,605.49
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,753.44,578.22
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,700.39,542.69
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,646.57,505.92
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,581.27,460.06
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,517.02,412.7
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,438.08,351.92
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,363.08,291.63
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,267.51,212.65
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,186.62,141.81
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,90.45,18.96
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,13.32,0.51
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,27.07,17.53
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,36.0,26.06
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,44.93,34.22
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,50.8,39.49
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,56.65,44.56
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,60.73,47.82
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,70.02,55.51
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,73.27,57.96
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,76.43,60.31
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,78.59,61.67
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,80.64,62.92
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,126.92,75.02
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,187.94,108.06
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,249.03,153.32
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,310.58,204.05
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,371.22,256.09
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,431.5,307.66
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,489.55,356.6
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,546.41,403.33
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,600.44,446.49
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,652.63,487.04
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,701.78,523.51
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,748.64,557.33
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,790.82,587.94
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,830.15,615.4
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,864.87,638.49
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,896.24,659.31
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,922.39,676.27
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,944.8,690.8
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,960.17,701.22
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,971.5,709.18
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,977.34,713.3
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,979.09,714.94
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,973.99,712.77
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,964.93,708.23
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,948.65,698.22
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,928.71,685.97
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,911.74,676.27
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,880.07,656.78
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,840.52,632.37
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,798.56,606.07
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,746.79,571.41
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,693.77,535.34
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,632.9,494.36
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,568.94,449.3
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,490.72,390.02
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,416.14,330.87
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,319.84,253.04
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,232.9,177.92
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,113.81,34.33
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
