Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,14.51,2.31
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,29.44,19.6
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,37.87,27.65
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,46.35,35.36
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,52.15,40.54
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,57.94,45.51
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,62.31,49.09
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,72.09,57.26
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,75.23,59.47
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,78.29,61.59
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,80.67,63.12
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,82.93,64.53
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,120.12,69.74
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,188.71,108.8
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,249.6,153.56
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,310.78,203.53
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,370.57,254.27
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,429.96,304.4
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,487.53,351.6
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,543.86,396.36
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,597.14,438.04
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,648.62,477.15
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,696.44,512.59
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,741.95,545.49
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,783.93,575.2
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,823.14,602.17
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,857.02,623.39
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,887.61,642.39
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,913.45,659.59
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,935.61,674.53
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,951.27,685.44
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,962.96,694.01
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,969.27,701.25
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,971.56,706.12
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,966.09,704.75
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,956.71,701.0
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,940.69,692.54
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,933.08,689.77
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,904.8,673.67
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,873.34,655.43
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,833.16,631.17
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,790.6,604.96
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,738.76,570.54
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,690.21,537.86
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,625.42,493.61
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,561.42,447.66
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,482.07,386.58
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,406.45,325.84
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,311.09,247.71
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,224.86,172.86
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,107.17,39.17
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,16.43,4.41
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,31.79,21.66
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,48.73,37.23
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,65.37,52.26
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,81.09,66.15
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,94.88,78.02
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,105.58,86.94
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,115.95,95.4
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,127.33,104.56
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,138.29,113.25
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,155.59,127.17
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,173.74,141.62
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,172.68,133.22
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,178.45,137.66
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,145.83,111.59
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,108.97,82.25
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,152.48,116.43
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,196.81,150.86
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,193.62,147.93
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,190.05,144.81
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,248.21,189.64
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,309.7,236.35
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,415.25,315.84
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,527.41,398.4
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,594.06,448.02
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,661.24,497.82
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,547.72,413.99
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,417.5,315.73
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,343.13,260.73
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,252.46,192.09
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,212.33,161.63
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,171.82,130.46
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,218.04,166.64
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,266.1,203.81
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,530.78,409.25
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,758.26,576.57
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,636.11,486.76
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,514.01,396.2
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,678.99,524.99
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,801.2,617.67
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,759.23,588.61
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,715.42,559.02
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,661.92,521.52
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,607.76,482.52
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,535.26,429.16
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,473.12,381.93
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,398.14,322.76
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,327.62,265.02
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,242.67,193.74
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,154.39,117.99
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,74.23,29.56
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,16.3,4.96
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,32.3,21.67
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,43.5,31.98
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,54.64,41.94
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,61.65,48.07
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,71.95,56.81
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,99.1,79.75
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,125.99,102.01
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,139.07,112.34
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,151.76,122.21
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,159.44,127.86
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,166.77,133.2
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,191.11,142.69
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,240.46,174.41
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,265.44,194.39
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,284.61,210.82
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,310.02,229.93
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,336.07,249.48
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,412.5,302.8
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,524.25,384.95
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,574.64,425.03
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,623.61,463.24
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,664.72,495.58
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,711.86,531.44
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,751.73,560.74
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,789.02,587.78
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,820.4,608.34
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,848.57,626.29
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,873.08,642.79
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,894.14,657.0
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,907.55,666.17
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,917.17,672.95
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,921.72,676.49
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,936.83,687.26
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,928.21,682.53
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,915.87,675.59
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,898.23,666.06
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,877.16,654.28
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,845.35,634.12
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,817.25,616.54
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,775.99,589.22
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,732.82,560.39
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,679.66,524.22
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,625.85,486.72
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,561.1,440.19
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,497.43,393.03
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,413.49,328.62
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,341.71,271.14
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,255.86,200.67
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,178.85,134.84
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,89.49,39.98
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,17.53,6.41
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,34.25,23.37
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,47.61,35.54
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,60.74,47.24
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,73.97,58.84
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,89.23,71.96
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,106.56,86.45
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,125.24,101.83
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,137.71,111.72
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,155.21,125.68
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,164.76,132.9
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,171.14,137.46
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,161.73,111.89
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,193.46,118.78
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,247.73,158.46
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,303.5,203.76
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,359.3,251.27
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,418.16,301.14
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,471.01,345.32
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,523.24,387.94
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,572.25,427.84
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,619.96,465.84
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,665.14,500.25
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,708.79,532.73
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,747.97,562.03
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,784.73,589.11
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,690.45,517.42
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,547.87,409.03
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,553.1,413.12
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,556.96,415.76
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,540.42,404.01
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,522.06,390.97
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,482.7,362.75
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,460.55,346.88
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,490.42,370.02
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,499.4,377.96
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,482.53,367.17
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,464.56,355.59
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,467.08,359.42
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,467.52,361.68
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,402.96,313.47
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,339.41,265.33
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,344.69,271.64
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,346.3,274.78
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,295.12,234.93
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,247.09,196.84
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,230.69,184.38
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,212.43,169.37
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,145.39,113.41
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,80.36,58.56
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,38.54,15.75
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,5.51,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,20.67,9.3
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,35.82,24.99
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,46.05,34.6
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,56.35,44.0
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,66.47,53.0
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,73.4,59.0
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,75.85,60.83
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,78.47,62.74
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,81.26,64.76
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,83.98,66.69
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,91.18,72.27
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,91.36,71.88
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,125.95,75.71
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,186.73,108.05
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,253.33,156.56
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,314.44,205.84
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,374.6,256.55
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,434.38,306.56
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,492.23,353.99
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,549.17,399.22
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,603.34,441.91
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,655.67,482.02
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,705.31,518.16
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,752.97,551.86
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,795.0,581.91
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,834.13,609.26
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,869.42,631.06
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,901.4,650.56
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,927.35,668.31
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,949.48,683.69
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,966.78,695.16
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,980.04,704.18
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,985.98,707.73
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,987.77,708.8
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,982.64,706.14
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,973.46,701.12
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,957.09,690.03
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,936.97,676.65
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,908.82,658.75
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,887.95,645.64
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,848.64,620.44
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,806.83,593.6
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,754.44,560.02
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,700.77,525.05
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,640.6,485.2
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,577.36,441.18
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,498.67,383.63
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,423.61,326.32
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,328.25,252.26
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,241.87,181.2
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,120.92,64.07
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,7.08,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,20.46,9.87
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,34.07,23.92
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,43.98,33.13
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,56.41,44.26
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,63.16,50.1
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,69.81,55.63
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,73.94,58.79
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,78.0,61.82
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,81.01,64.01
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,83.9,66.09
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,85.59,67.14
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,94.53,74.27
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,127.05,77.67
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,185.12,108.49
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,243.83,151.49
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,303.26,200.15
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,361.23,249.37
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,420.19,299.13
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,474.88,344.84
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,528.31,388.31
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,578.74,429.03
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,627.47,467.41
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,672.18,502.04
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,714.54,534.2
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,753.42,563.0
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,789.75,589.44
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,832.03,617.89
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,858.76,635.11
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,881.59,650.48
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,900.76,663.43
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,908.8,669.01
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,912.56,671.91
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,914.24,673.57
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,912.09,672.81
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,900.49,665.86
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,875.98,650.06
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,528.15,403.55
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,128.86,95.83
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,263.75,203.31
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,413.14,317.9
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,372.62,288.13
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,313.58,244.5
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,183.96,143.35
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,57.59,41.24
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,49.06,34.61
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,40.56,27.81
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,131.88,104.13
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,213.83,169.8
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,147.61,114.74
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,83.38,60.95
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,40.05,19.05
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,20.84,10.11
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,36.6,25.33
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,54.09,40.88
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,71.12,55.79
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,73.74,58.15
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,78.07,61.79
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,79.73,62.9
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,81.15,63.74
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,93.31,73.61
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,105.35,83.24
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,116.33,91.88
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,127.2,100.35
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,149.02,112.52
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,172.26,129.97
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,152.55,114.24
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,130.47,96.86
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,114.1,84.08
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,96.86,70.58
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,210.22,157.59
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,326.77,245.1
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,214.93,160.92
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,90.64,65.37
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,91.57,65.98
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,92.5,66.53
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,128.57,94.44
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,165.4,122.74
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,290.46,217.58
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,416.61,310.69
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,335.58,250.71
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,239.39,178.81
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,448.58,337.48
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,654.95,486.72
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,561.56,419.4
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,463.09,348.0
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,494.8,372.49
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,505.97,381.85
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,394.52,299.54
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,303.23,230.57
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,397.6,304.79
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,469.07,360.44
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,428.07,330.88
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,386.76,301.1
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,389.7,305.66
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,405.36,319.24
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,318.41,251.96
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,242.84,192.09
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,201.46,159.28
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,159.84,125.36
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,98.66,74.86
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,34.29,21.73
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,15.27,4.13
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,7.08,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,23.2,12.67
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,39.09,28.34
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,51.12,39.52
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,63.0,50.27
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,71.76,57.98
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,80.38,65.33
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,85.83,69.61
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,92.9,75.17
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,96.52,77.82
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,99.97,80.29
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,100.36,80.01
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,100.75,79.76
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,131.09,82.89
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,187.57,113.02
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,254.88,175.6
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,295.41,218.77
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,335.62,240.33
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,419.29,299.58
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,455.25,333.35
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,465.78,344.14
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,538.45,397.89
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,626.46,462.92
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,673.97,496.27
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,720.08,527.49
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,759.99,555.0
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,797.31,580.02
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,830.77,600.11
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,861.22,617.12
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,886.7,633.29
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,908.64,647.29
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,924.76,658.42
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,937.02,667.31
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,942.64,670.78
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,944.34,671.98
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,940.7,670.76
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,933.18,667.31
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,929.23,665.56
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,908.91,653.53
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,883.08,638.23
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,854.01,620.9
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,815.22,598.36
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,774.05,574.01
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,725.19,542.94
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,679.13,513.28
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,616.95,472.31
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,555.36,429.36
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,481.6,375.84
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,410.92,321.92
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,320.96,250.99
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,239.18,182.91
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,134.23,82.48
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,24.49,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,9.44,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,22.0,11.9
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,34.92,24.55
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,44.43,33.37
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,56.22,43.93
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,47.66,36.41
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,46.74,35.47
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,89.48,72.36
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,128.72,105.49
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,139.07,113.82
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,154.75,126.6
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,173.28,141.37
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,182.11,147.95
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,201.73,154.49
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,213.51,163.16
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,213.61,163.04
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,218.15,166.67
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,260.62,198.47
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,315.48,239.81
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,362.43,274.28
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,421.43,317.96
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,390.11,295.38
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,348.79,264.52
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,321.2,243.91
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,286.39,217.58
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,365.46,277.67
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,444.73,336.78
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,546.82,412.95
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,657.48,493.41
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,505.12,382.65
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,338.21,257.08
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,478.99,365.4
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,608.39,462.02
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,675.38,512.79
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,723.74,550.45
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,809.28,616.17
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,879.36,670.44
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,858.45,656.32
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,834.41,640.53
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,779.87,602.57
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,716.22,557.78
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,708.82,555.47
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,689.02,543.91
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,621.26,494.09
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,565.04,452.01
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,502.04,404.78
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,440.78,357.58
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,368.61,299.63
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,287.81,233.35
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,212.18,169.83
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,143.13,110.38
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,76.98,47.31
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,2.15
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,5.3
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,15.98,8.76
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,19.81,12.19
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,79.24,65.05
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,129.28,108.54
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,81.68,66.51
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,25.26,16.7
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,48.42,36.9
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,71.72,56.95
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,48.12,34.54
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,24.61,14.89
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,32.36,21.24
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,40.14,27.55
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,154.73,120.34
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,259.03,202.76
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,203.7,159.02
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,136.25,105.25
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,240.88,188.52
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,349.7,273.1
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,298.92,233.5
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,239.94,187.32
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,343.74,268.93
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,449.57,350.26
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,450.71,351.03
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,450.87,351.4
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,422.58,329.82
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,392.21,306.57
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,244.46,191.42
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,91.42,68.81
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,136.21,105.31
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,182.28,142.46
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,287.47,226.33
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,385.59,302.69
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,284.5,223.81
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,170.88,133.52
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,186.9,147.08
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,203.62,161.06
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,162.97,128.73
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,122.77,96.3
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,125.32,98.92
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,128.33,101.87
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,109.77,86.89
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,91.36,71.8
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,248.98,207.14
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,364.7,300.48
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,281.38,228.89
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,206.24,163.03
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,120.5,79.95
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,21.18,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
