Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,5.9,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,11.43,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,22.96,13.51
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,36.63,26.84
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,44.12,33.95
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,51.68,40.82
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,56.92,45.47
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,62.14,49.93
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,65.37,52.4
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,74.19,59.7
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,77.22,61.97
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,80.15,64.13
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,81.81,65.2
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,83.39,66.19
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,122.93,75.97
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,182.58,106.73
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,242.67,150.93
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,303.16,201.27
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,362.43,252.69
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,421.21,303.57
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,477.87,351.82
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,533.27,397.66
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,586.08,440.94
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,637.07,481.61
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,684.67,517.76
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,730.03,551.24
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,771.63,582.26
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,810.49,610.74
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,844.12,632.78
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,874.48,652.13
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,900.53,669.8
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,922.89,685.04
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,938.8,696.06
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,950.71,704.57
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,956.32,708.69
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,957.88,710.29
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,953.1,708.23
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,944.38,703.73
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,929.12,694.99
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,910.22,683.94
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,883.18,667.41
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,863.02,655.66
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,824.7,631.83
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,783.94,606.11
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,734.94,572.95
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,684.56,538.29
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,627.04,498.61
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,566.66,454.22
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,492.82,396.84
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,422.16,339.78
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,334.39,268.15
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,254.35,199.62
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,153.24,103.84
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,37.47,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,5.9,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,11.43,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,23.65,14.02
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,38.13,27.82
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,46.28,35.43
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,54.43,42.74
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,60.25,47.84
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,66.01,52.71
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,69.68,55.52
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,73.3,58.21
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,82.24,65.53
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,84.93,67.43
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,86.68,68.39
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,88.32,69.27
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,118.29,71.73
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,178.19,102.23
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,244.3,150.31
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,303.66,198.76
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,362.03,248.96
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,420.04,299.02
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,476.08,346.18
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,531.01,391.15
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,583.23,433.47
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,633.72,473.3
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,681.78,509.49
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,727.91,543.27
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,769.19,573.86
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,807.8,602.01
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,842.04,624.62
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,873.11,644.34
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,899.13,661.9
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,921.49,677.07
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,937.88,688.36
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,950.29,697.16
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,956.44,701.68
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,958.55,703.7
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,953.87,701.71
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,945.24,697.28
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,930.09,689.42
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,911.32,679.23
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,895.65,670.22
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,865.5,651.36
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,827.28,627.07
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,786.59,600.87
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,737.59,567.31
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,687.08,532.28
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,629.96,493.33
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,569.81,449.72
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,497.37,394.54
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,427.77,339.37
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,338.34,267.66
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,256.82,199.1
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,155.9,106.09
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,38.89,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,6.29,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,12.99,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,23.74,14.15
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,34.56,24.54
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,41.79,31.24
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,49.04,37.68
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,54.08,42.05
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,59.1,46.25
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,68.16,53.74
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,72.24,56.79
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,74.99,58.78
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,77.63,60.67
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,80.52,62.62
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,83.2,64.37
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,121.1,73.23
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,180.1,102.0
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,239.68,144.23
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,299.16,191.96
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,357.22,240.81
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,414.73,289.23
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,470.25,334.68
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,524.31,377.58
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,575.64,417.86
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,625.15,455.61
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,654.85,475.38
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,662.33,478.22
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,693.42,501.04
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,723.46,522.81
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,797.07,577.08
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,854.83,619.03
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,879.46,635.24
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,900.44,649.46
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,864.08,624.65
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,792.47,573.48
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,879.46,637.82
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,933.41,674.58
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,873.53,636.46
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,780.94,572.47
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,769.54,567.43
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,754.73,559.48
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,696.36,519.73
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,637.53,479.24
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,579.67,440.94
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,539.63,414.27
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,437.15,338.47
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,323.69,252.47
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,287.83,226.57
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,251.93,199.58
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,214.51,170.17
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,177.25,140.03
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,135.56,105.64
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,94.99,71.27
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,54.33,34.24
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,6.69,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.78,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,24.89,15.27
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,36.02,25.96
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,43.94,33.28
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,51.82,40.3
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,57.09,44.87
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,62.31,49.25
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,66.13,52.19
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,75.58,59.9
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,78.54,62.06
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,81.39,64.11
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,82.68,64.71
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,83.92,65.27
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,121.49,74.18
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,181.1,103.31
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,240.47,145.4
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,300.33,193.71
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,359.09,243.74
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,417.32,293.43
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,473.85,340.3
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,529.22,384.82
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,581.9,426.71
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,632.75,465.95
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,680.5,500.92
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,726.25,533.39
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,767.98,563.14
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,806.95,590.31
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,841.01,611.31
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,871.81,629.64
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,897.89,646.54
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,920.24,661.08
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,936.1,671.55
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,947.91,679.6
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,954.32,684.9
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,956.66,687.79
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,951.44,686.01
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,942.31,681.92
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,926.84,675.63
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,907.69,666.95
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,880.83,652.17
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,850.92,635.15
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,823.15,619.33
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,783.15,594.84
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,733.68,562.23
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,682.93,528.16
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,623.33,487.83
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,567.47,447.62
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,495.96,393.34
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,427.31,339.11
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,342.45,270.84
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,264.77,205.31
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,169.01,118.18
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,55.49,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,7.08,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,13.66,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,26.49,16.6
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,39.31,28.71
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,48.71,37.4
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,60.6,48.02
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,67.14,53.68
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,73.54,59.05
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,77.11,61.83
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,80.63,64.5
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,83.46,66.41
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,86.17,68.2
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,87.91,69.15
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,97.18,76.41
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,123.11,77.61
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,179.39,105.62
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,236.29,146.46
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,293.47,193.01
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,349.34,240.86
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,405.09,288.86
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,459.16,334.42
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,511.99,377.81
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,562.07,418.7
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,610.63,457.42
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,651.47,489.12
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,697.9,523.92
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,737.0,553.26
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,773.57,580.23
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,805.53,602.25
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,834.44,620.96
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,590.05,444.88
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,249.15,185.6
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,532.51,401.37
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,800.57,593.25
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,870.35,645.58
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,907.71,673.49
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,911.64,677.0
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,898.8,669.47
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,882.23,659.26
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,862.23,646.82
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,832.35,627.9
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,805.35,610.98
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,766.65,586.61
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,725.91,560.5
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,677.96,528.69
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,628.88,494.79
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,569.19,451.49
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,510.18,407.48
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,442.62,355.3
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,377.62,303.09
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,291.93,232.3
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,219.84,170.46
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,124.27,86.39
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,12.59,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,4.33,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,8.36,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,24.43,14.81
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,39.82,28.92
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,56.06,43.51
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,72.19,57.74
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,87.28,70.76
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,102.15,83.3
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,62.64,48.83
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,13.73,6.27
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,52.21,39.42
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,89.21,70.81
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,85.65,67.39
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,81.92,63.88
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,131.94,100.66
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,181.42,138.99
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,131.28,99.16
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,74.91,54.46
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,74.56,54.11
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,74.22,53.75
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,125.85,94.35
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,177.82,134.71
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,227.3,172.69
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,277.98,211.15
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,236.42,179.05
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,192.97,145.53
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,160.75,120.73
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,127.7,95.09
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,122.25,90.87
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,116.62,86.5
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,210.54,159.38
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,307.69,233.0
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,421.86,319.29
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,542.66,408.04
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,372.49,283.67
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,204.5,155.77
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,200.52,153.3
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,196.53,150.51
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,252.92,195.62
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,297.49,231.56
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,356.71,280.42
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,433.4,342.41
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,253.55,201.45
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,91.85,69.74
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,183.21,146.35
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,284.89,229.95
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,250.24,202.5
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,202.35,164.02
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,169.09,136.55
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,136.19,108.84
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,99.08,77.23
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,62.86,46.13
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,34.82,21.02
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.08,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,7.87,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,15.27,0.01
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,30.7,19.94
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,46.16,34.13
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,60.58,47.06
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,74.28,59.09
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,87.43,70.34
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,99.33,80.25
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,108.11,87.31
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,113.09,91.03
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,122.72,98.79
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,131.8,106.04
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,129.55,103.58
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,127.51,101.37
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,169.55,120.01
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,232.15,162.77
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,273.77,193.35
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,313.79,225.15
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,355.12,255.02
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,413.53,299.17
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,456.63,332.82
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,510.82,375.31
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,558.83,414.06
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,605.58,450.86
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,653.58,487.1
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,693.36,516.92
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,732.13,545.76
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,768.53,572.29
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,801.42,594.73
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,831.49,613.87
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,855.93,630.01
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,876.9,643.8
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,893.04,654.7
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,905.42,663.28
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,910.41,667.1
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,911.55,668.52
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,907.07,666.34
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,911.46,670.3
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,894.7,659.91
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,874.44,647.38
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,846.51,629.94
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,815.64,610.48
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,778.11,587.1
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,742.6,564.91
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,693.53,531.83
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,643.42,497.33
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,584.99,456.7
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,527.06,415.02
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,457.58,362.11
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,390.91,309.42
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,309.03,243.05
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,231.17,177.79
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,144.71,101.99
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,57.5,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,5.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,7.47,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,14.61,0.78
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,31.63,20.61
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,48.5,35.87
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,60.61,46.71
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,71.99,56.62
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,81.49,64.64
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,96.72,77.29
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,116.63,93.62
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,134.47,107.94
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,114.62,90.83
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,102.41,80.22
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,100.89,78.54
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,99.56,77.02
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,122.29,77.66
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,176.9,104.27
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,237.12,146.26
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,291.29,188.87
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,345.53,234.27
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,399.76,279.96
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,451.92,322.96
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,503.35,364.32
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,552.66,403.75
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,600.54,441.16
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,644.27,473.89
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,685.78,504.19
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,724.11,532.53
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,760.08,558.74
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,790.55,580.71
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,817.89,600.28
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,841.03,616.76
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,860.71,630.29
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,872.13,638.54
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,879.73,644.41
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,883.14,647.39
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,882.83,648.05
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,880.45,647.48
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,866.4,639.19
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,848.39,628.16
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,827.23,615.06
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,732.52,548.95
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,648.32,488.64
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,660.26,501.39
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,673.25,514.17
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,610.82,470.85
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,557.08,433.07
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,497.0,389.56
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,438.42,345.94
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,367.89,291.66
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,289.3,229.51
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,218.81,171.9
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,154.45,117.94
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,79.18,54.18
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,7.08,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,13.82,1.31
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,28.76,18.49
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,43.66,32.06
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,55.77,42.94
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,67.65,53.35
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,76.49,60.86
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,85.12,68.0
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,92.56,73.97
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,99.71,79.6
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,105.82,84.27
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,109.32,86.71
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,114.26,90.16
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,118.72,93.18
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,139.16,93.0
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,190.35,118.27
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,245.15,157.28
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,299.26,200.4
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,350.23,242.16
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,401.7,284.38
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,451.89,325.24
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,500.54,363.85
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,546.89,400.32
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,592.38,435.26
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,615.92,451.59
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,623.77,455.65
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,632.35,461.87
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,637.31,465.19
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,518.06,380.13
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,381.05,279.77
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,419.58,308.45
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,459.49,337.35
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,600.03,439.85
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,716.38,522.67
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,701.55,511.71
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,684.43,500.0
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,671.18,491.9
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,655.83,482.35
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,584.14,432.12
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,492.79,367.37
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,426.03,319.67
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,340.85,257.34
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,391.82,298.49
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,420.13,322.44
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,489.12,377.03
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,547.91,423.0
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,487.59,379.06
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,428.79,335.69
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,363.36,285.85
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,288.9,227.56
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,218.6,171.04
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,154.11,117.61
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,92.09,64.19
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,22.78,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,9.09,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,8.26,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,15.96,3.13
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,30.65,20.06
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,45.09,33.19
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,52.19,39.69
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,59.32,45.94
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,74.28,58.7
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,88.39,70.46
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,111.6,89.65
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,134.8,108.46
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,104.75,83.0
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,75.85,58.58
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,103.84,81.57
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,130.83,103.27
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,136.77,102.67
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,143.47,107.22
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,87.62,63.5
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,26.22,15.18
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,78.68,56.34
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,129.7,95.59
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,268.61,198.18
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,420.55,306.17
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,450.02,326.9
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,480.13,348.56
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,376.95,276.29
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,251.86,185.47
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,457.28,337.35
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,674.37,488.05
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,680.46,490.29
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,686.74,494.22
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,424.52,313.87
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,120.9,87.79
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,182.1,135.06
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,245.12,182.39
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,582.59,435.05
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,870.32,633.18
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,855.55,621.21
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,837.28,609.87
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,817.13,598.61
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,793.99,585.3
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,766.44,568.4
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,736.21,549.55
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,688.38,518.62
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,647.46,491.89
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,597.15,456.97
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,546.72,421.36
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,488.15,379.45
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,431.03,337.47
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,363.75,286.01
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,288.09,226.75
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,218.74,170.99
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,155.15,118.36
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,79.7,55.29
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
