Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,7.08,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,13.98,2.66
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,32.99,22.31
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,51.32,39.03
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,62.82,49.47
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,73.97,59.29
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,91.4,74.25
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,109.8,89.7
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,119.08,96.9
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,124.77,100.93
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,130.59,105.2
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,136.09,109.16
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,140.03,111.81
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,143.68,114.22
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,161.99,113.58
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,209.09,136.84
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,255.52,168.01
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,301.96,203.39
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,350.2,242.54
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,399.18,282.42
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,446.7,320.14
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,494.7,357.28
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,540.36,392.48
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,585.24,426.15
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,628.83,457.4
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,672.28,487.74
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,709.93,514.03
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,745.49,538.35
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,686.39,495.3
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,594.82,429.45
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,590.56,427.44
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,584.13,423.26
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,592.29,429.74
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,599.28,435.37
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,551.92,402.57
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,502.4,368.12
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,431.66,318.81
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,377.82,280.54
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,509.84,379.79
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,638.29,471.92
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,586.2,435.34
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,533.89,399.49
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,547.55,413.2
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,574.21,435.2
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,551.14,420.25
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,524.31,402.67
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,470.96,364.41
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,404.91,316.08
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,341.25,267.99
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,281.17,221.02
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,212.88,166.25
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,149.94,114.34
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,78.18,54.3
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,8.65,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,16.81,4.82
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,32.1,21.37
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,47.36,35.17
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,56.84,43.72
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,65.03,50.87
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,82.44,65.67
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,97.77,78.37
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,115.18,92.57
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,135.69,109.04
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,149.84,120.01
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,163.5,130.43
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,175.21,139.16
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,196.06,155.09
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,205.11,153.28
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,218.48,162.25
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,240.21,177.77
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,262.72,194.18
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,290.88,214.47
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,321.0,236.15
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,303.85,224.24
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,281.61,208.38
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,264.15,195.58
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,239.84,177.59
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,161.46,119.11
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,80.06,57.03
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,106.31,77.65
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,132.98,98.26
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,193.44,144.03
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,255.26,189.72
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,156.1,115.79
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,56.83,39.41
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,111.94,82.87
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,168.24,126.33
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,116.89,86.87
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,65.94,47.08
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,63.11,44.99
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,60.32,42.86
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,48.23,33.35
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,36.19,23.79
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,45.42,31.35
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,54.66,38.95
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,71.29,52.67
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,89.17,67.48
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,173.77,137.4
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,253.99,202.26
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,219.17,174.61
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,185.33,147.69
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,153.73,122.23
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,122.35,96.37
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,88.14,67.73
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,49.39,35.06
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,28.25,16.67
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,6.69,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,12.96,2.97
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,29.46,19.79
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,45.12,34.29
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,60.38,48.16
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,75.49,61.61
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,79.69,65.28
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,85.3,70.04
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,110.37,91.51
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,129.24,107.22
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,147.2,121.91
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,164.66,135.97
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,179.08,147.3
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,193.06,158.17
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,210.37,162.57
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,236.54,179.85
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,264.11,196.48
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,302.64,222.73
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,340.81,253.32
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,367.19,274.54
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,379.58,285.07
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,387.6,291.64
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,370.12,279.24
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,341.79,258.28
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,385.93,291.23
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,433.12,325.88
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,418.92,315.2
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,402.24,302.86
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,396.72,298.32
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,390.04,292.9
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,359.99,270.96
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,328.17,247.6
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,347.81,262.68
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,367.92,277.91
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,368.06,278.4
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,367.94,278.85
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,362.87,275.7
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,357.44,272.35
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,297.74,228.2
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,221.94,170.81
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,205.01,158.26
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,188.02,145.41
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,243.62,190.82
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,285.07,224.8
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,155.82,122.48
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,35.21,23.58
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,30.57,19.94
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,25.94,16.19
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,21.33,12.35
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,16.73,8.47
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,12.53,4.89
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.28
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,9.44,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,18.25,6.72
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,32.14,21.74
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,46.04,34.52
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,58.68,46.0
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,71.1,57.04
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,85.01,69.15
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,98.45,80.63
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,115.22,94.61
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,132.19,108.54
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,133.24,109.0
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,140.29,114.57
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,151.38,123.26
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,162.35,131.77
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,139.92,107.38
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,115.42,87.49
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,121.65,92.01
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,128.09,96.67
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,195.4,148.47
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,255.3,193.53
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,332.56,249.7
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,426.77,318.1
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,361.39,271.0
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,283.39,213.17
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,321.28,241.16
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,362.7,271.03
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,344.95,257.93
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,325.33,243.57
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,376.63,281.28
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,430.24,319.93
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,545.58,405.38
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,667.85,493.44
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,649.26,480.22
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,612.78,455.33
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,405.32,306.49
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,168.04,126.31
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,165.88,125.21
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,163.7,123.76
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,143.87,108.47
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,124.02,93.09
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,151.41,115.05
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,179.97,137.88
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,265.6,207.3
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,354.18,278.05
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,360.22,284.67
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,378.39,300.56
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,324.32,259.66
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,286.25,230.42
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,358.35,289.9
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,392.74,317.22
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,315.87,253.06
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,245.22,192.49
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,161.18,119.56
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,83.96,22.12
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,28.67,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.73
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,20.22,11.66
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,31.36,21.77
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,44.55,33.56
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,57.6,45.04
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,52.09,40.1
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,45.19,33.91
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,52.94,40.41
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,60.71,46.84
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,86.49,68.65
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,111.11,89.18
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,120.05,96.16
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,128.91,103.02
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,175.93,134.65
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,212.16,160.74
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,210.49,159.01
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,214.51,162.09
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,208.59,157.47
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,201.63,152.1
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,225.04,169.85
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,249.08,187.93
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,257.95,194.49
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,266.9,201.16
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,335.06,251.66
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,408.76,305.09
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,570.13,427.02
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,738.38,550.22
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,769.38,571.63
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,797.48,591.72
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,820.79,608.38
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,840.7,622.28
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,854.15,630.42
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,863.93,636.22
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,868.25,639.75
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,868.9,641.01
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,864.85,639.63
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,857.16,635.95
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,840.86,627.48
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,821.29,616.87
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,542.79,417.22
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,206.31,157.5
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,276.83,215.27
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,347.97,272.0
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,475.69,375.13
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,596.27,469.15
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,538.78,426.58
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,481.95,384.35
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,409.59,328.2
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,347.87,278.5
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,275.48,219.18
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,209.58,163.44
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,136.34,100.33
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,56.93,16.64
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,20.0,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.26,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,16.03,5.91
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,31.52,21.57
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,46.57,35.45
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,62.87,50.18
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,78.92,64.39
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,94.95,78.41
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,110.7,91.93
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,125.62,104.33
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,135.87,112.5
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,127.08,104.34
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,116.42,94.7
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,157.11,128.5
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,187.78,153.28
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,202.51,154.48
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,230.08,166.36
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,217.1,160.57
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,182.03,139.53
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,239.91,183.14
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,308.61,234.39
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,344.45,260.53
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,378.19,285.17
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,419.09,315.63
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,463.58,348.63
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,305.23,231.46
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,120.45,89.46
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,159.97,120.48
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,200.25,151.48
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,350.64,265.48
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,513.51,383.51
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,398.06,298.95
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,274.81,207.13
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,380.14,287.19
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,477.72,359.2
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,425.81,321.0
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,372.16,281.6
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,467.33,354.66
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,544.7,413.25
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,596.37,454.12
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,626.21,479.72
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,539.34,415.77
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,435.58,338.29
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,290.91,228.13
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,155.55,120.58
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,135.73,105.19
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,116.09,89.6
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,100.82,77.67
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,85.5,65.49
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,232.83,190.05
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,344.05,280.27
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,271.61,219.22
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,205.56,162.51
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,123.91,92.38
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,55.75,19.59
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,19.25,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,6.82,0.25
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,10.62,3.76
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,15.2,7.92
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,19.8,12.03
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,12.93,5.9
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.08,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,16.4,8.88
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,26.76,17.93
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,21.41,13.15
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,16.07,8.41
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,26.84,17.76
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.67,27.06
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,50.86,36.47
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,64.11,47.23
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,77.1,57.59
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,89.79,67.6
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,105.68,80.16
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,121.87,92.89
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,98.85,74.24
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,75.06,55.06
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,111.03,83.67
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,147.46,112.23
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,317.28,242.14
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,493.19,369.1
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,563.86,419.7
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,641.02,475.07
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,680.72,501.52
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,717.84,526.21
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,705.74,517.12
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,695.56,509.65
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,687.03,502.99
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,675.78,494.46
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,627.08,460.87
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,558.87,413.71
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,457.9,342.4
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,336.48,253.84
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,377.98,287.12
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,437.88,332.59
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,313.0,239.98
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,193.69,148.57
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,180.68,139.29
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,167.68,129.6
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,134.43,103.54
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,101.57,77.39
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,88.03,66.87
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,74.46,56.11
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,236.15,191.85
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,362.67,292.6
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,289.59,231.59
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,222.89,174.97
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,147.77,110.4
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,75.84,31.8
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,24.29,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,10.62,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,20.41,9.64
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,32.42,22.41
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,44.4,33.49
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,52.35,40.77
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,62.52,49.75
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,70.36,56.45
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,84.79,68.68
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,112.18,91.73
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,132.83,108.58
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,146.39,119.25
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,159.6,129.52
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,171.63,138.7
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,189.86,152.82
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,205.71,155.28
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,233.47,172.76
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,257.91,190.29
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,280.84,207.72
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,308.78,217.79
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,384.44,268.91
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,437.14,312.62
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,487.58,353.76
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,535.16,392.06
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,581.17,428.13
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,625.55,461.49
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,668.5,492.95
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,706.19,520.59
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,741.61,546.11
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,772.38,566.88
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,800.29,585.15
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,824.3,601.0
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,844.91,614.67
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,859.03,624.17
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,869.45,631.43
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,874.46,635.3
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,875.73,636.93
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,884.16,643.91
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,875.82,640.01
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,860.15,631.53
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,841.1,620.9
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,814.5,605.21
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,785.06,587.54
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,749.12,565.98
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,714.97,545.38
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,667.71,514.19
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,619.53,480.98
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,564.3,441.85
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,509.43,401.83
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,443.51,351.28
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,380.18,301.12
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,306.25,241.85
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,234.81,182.61
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,157.52,116.94
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,85.06,39.03
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,28.14,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,10.23,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,19.76,9.05
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,36.87,25.71
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,53.81,41.0
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,53.95,41.45
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,54.31,41.8
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,80.32,64.13
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,105.37,85.18
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,115.79,93.49
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,125.92,101.44
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,143.68,115.83
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,164.99,132.98
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,180.1,144.59
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,194.39,155.44
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,203.76,153.61
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,232.65,173.93
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,262.7,194.41
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,286.28,210.66
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,309.36,229.16
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,319.44,237.67
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,295.42,220.29
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,270.77,202.08
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,208.77,155.73
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,142.86,105.73
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,319.24,238.72
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,502.4,369.94
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,495.1,363.73
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,484.6,356.04
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,395.04,292.07
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,295.02,218.97
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,449.91,333.91
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,591.71,434.73
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,486.62,359.38
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,360.4,267.71
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,297.64,222.37
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,220.94,165.38
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,323.21,243.44
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,416.05,312.53
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,600.11,451.45
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,760.6,568.32
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,609.27,459.88
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,464.26,353.4
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,461.12,354.57
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,472.29,365.38
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,494.41,384.66
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,526.19,410.47
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,469.82,369.21
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,401.3,318.17
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,338.88,269.47
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,279.94,222.21
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,216.01,170.13
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,156.63,120.66
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,89.99,64.99
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,33.49,13.14
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,12.76,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,11.41,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,21.76,10.66
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,35.28,24.27
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,48.71,36.46
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,48.67,36.72
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,50.89,38.67
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,65.99,51.56
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,80.9,64.04
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,108.44,86.97
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,138.02,111.14
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,152.61,122.76
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,166.6,133.79
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,164.91,131.68
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,171.71,136.53
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,202.12,152.47
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,236.14,172.86
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,232.54,171.51
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,213.52,159.75
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,236.53,176.71
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,270.63,201.95
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,277.38,206.61
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,283.47,210.8
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,290.01,215.63
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,296.26,220.24
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,332.68,247.08
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,371.08,275.14
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,355.6,263.81
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,338.27,251.24
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,401.19,297.27
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,467.26,344.61
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,561.0,413.37
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,660.78,484.97
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,539.54,398.43
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,408.29,302.75
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,496.64,369.07
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,570.35,423.31
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,619.3,459.89
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,649.37,483.53
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,731.76,547.24
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,797.57,598.83
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,716.76,541.74
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,645.43,490.8
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,652.22,498.91
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,660.81,507.62
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,404.6,316.14
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,150.68,115.16
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,130.13,99.7
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,109.81,83.82
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,90.17,68.1
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,70.63,52.21
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,53.21,37.95
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,35.51,23.25
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,21.39,11.34
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,8.35,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.33,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
