Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.16,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,8.34,0.98
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,16.36,8.34
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,24.41,15.57
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,34.79,24.78
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,45.2,33.9
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,77.3,61.65
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,104.22,84.51
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,123.6,100.64
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,142.53,116.18
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,153.53,124.92
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,164.17,133.31
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,125.83,100.79
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,84.13,65.56
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,154.78,124.03
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,228.11,172.54
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,239.88,180.65
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,249.14,187.75
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,238.76,180.3
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,232.64,176.07
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,236.84,178.9
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,240.83,181.54
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,332.79,250.02
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,433.76,323.74
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,432.16,322.26
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,428.09,319.13
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,487.78,362.67
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,552.64,408.87
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,394.46,294.25
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,207.89,154.96
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,475.68,356.53
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,743.2,540.92
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,660.72,481.05
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,567.2,415.38
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,681.83,499.77
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,797.84,581.16
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,840.51,613.59
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,851.29,623.27
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,838.46,615.9
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,822.28,606.62
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,727.3,542.21
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,592.46,446.43
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,676.37,511.01
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,716.46,541.96
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,674.82,514.35
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,631.56,485.31
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,581.73,450.56
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,529.69,413.23
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,470.23,368.61
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,412.4,323.69
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,343.5,268.95
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,279.43,216.05
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,203.95,152.99
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,138.45,92.76
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,47.76,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,9.91,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,19.72,10.21
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,34.17,23.84
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,48.14,36.55
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,63.17,49.91
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,77.96,62.77
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,88.2,71.54
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,96.63,78.58
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,115.61,94.34
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,138.92,113.43
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,98.37,78.65
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,78.01,61.08
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,80.18,62.6
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,82.19,63.96
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,83.61,64.84
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,138.2,76.83
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,218.72,140.57
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,296.43,209.19
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,329.46,234.24
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,375.4,270.16
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,410.26,299.0
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,441.79,324.51
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,467.98,345.88
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,481.69,357.08
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,534.75,396.5
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,590.22,437.44
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,652.51,485.63
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,712.35,532.7
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,671.29,499.22
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,593.44,438.96
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,615.45,455.35
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,630.15,466.09
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,751.16,556.4
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,844.66,623.13
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,851.12,627.01
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,853.87,629.25
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,776.66,574.69
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,655.74,486.76
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,759.09,566.57
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,813.88,608.55
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,799.82,599.58
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,772.85,582.41
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,572.16,437.96
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,353.44,271.94
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,357.02,277.43
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,357.13,279.1
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,322.57,253.76
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,287.47,227.57
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,249.63,198.04
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,212.14,168.03
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,170.89,134.35
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,131.16,101.11
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,89.72,66.04
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,51.03,32.01
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,18.86,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,11.29,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,22.79,12.68
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,31.64,21.6
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,40.47,29.72
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,55.13,42.7
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,72.93,58.18
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,83.84,67.4
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,94.67,76.35
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,106.43,85.93
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,118.1,95.29
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,143.92,116.33
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,172.34,139.17
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,179.17,144.02
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,185.58,148.54
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,206.32,164.94
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,230.42,170.82
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,252.44,181.9
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,295.57,210.73
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,334.98,239.41
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,373.53,268.95
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,410.32,299.24
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,444.75,326.96
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,484.84,358.51
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,524.93,389.51
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,548.59,408.09
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,564.47,420.62
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,585.48,436.52
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,604.74,450.86
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,634.67,473.55
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,664.15,495.86
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,653.1,487.44
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,638.11,476.19
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,624.13,466.51
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,594.4,445.64
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,555.69,417.58
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,514.88,387.73
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,353.73,268.66
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,196.15,148.12
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,328.24,252.06
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,468.96,359.53
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,446.53,343.25
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,423.08,326.69
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,496.43,386.25
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,561.58,438.68
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,533.22,418.41
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,502.2,396.25
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,459.56,364.9
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,416.09,332.2
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,367.23,293.68
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,319.05,254.74
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,263.29,209.16
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,210.87,165.02
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,151.79,114.6
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,99.54,67.28
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,40.09,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,11.82,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,23.57,13.24
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,33.56,23.12
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,45.79,34.18
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,51.76,39.59
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,57.77,44.8
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,62.68,48.91
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,67.53,52.83
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,70.08,54.59
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,72.62,56.3
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,81.35,63.44
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,83.91,65.35
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,84.66,65.62
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,85.37,65.87
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,86.08,66.12
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,147.98,84.76
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,202.8,117.53
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,258.16,159.35
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,301.56,209.56
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,325.25,240.5
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,380.33,279.87
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,438.7,322.72
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,490.75,361.52
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,568.01,420.97
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,574.39,426.52
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,562.03,416.07
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,514.55,381.57
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,451.83,334.89
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,629.68,470.72
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,795.57,594.55
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,820.98,611.19
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,842.87,626.14
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,859.48,637.83
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,872.32,647.06
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,879.62,652.02
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,883.08,654.49
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,879.88,653.25
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,873.0,649.68
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,860.11,642.94
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,843.71,633.95
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,822.55,620.47
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,807.07,611.04
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,774.23,590.03
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,738.9,567.18
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,697.1,538.38
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,653.57,507.53
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,601.83,470.14
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,552.09,433.25
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,491.38,387.03
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,432.24,340.57
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,361.7,284.78
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,295.89,230.53
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,216.47,163.91
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,147.44,101.63
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,66.65,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.73,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.74,13.48
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,32.26,22.14
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,40.83,30.03
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,46.74,35.39
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,52.67,40.55
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,56.82,44.02
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,65.95,51.69
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,68.96,53.85
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,71.91,55.92
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,74.23,57.55
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,76.46,59.08
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,78.11,60.01
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,89.05,68.62
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,90.6,69.68
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,143.3,80.43
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,199.77,114.0
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,256.45,156.66
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,311.97,202.75
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,366.98,249.69
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,420.13,295.19
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,472.01,338.9
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,521.35,379.6
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,568.86,417.81
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,613.32,451.88
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,655.65,483.36
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,694.54,512.5
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,731.07,539.31
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,763.37,562.88
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,792.78,584.05
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,818.16,600.91
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,840.02,615.42
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,856.21,625.25
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,868.62,632.66
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,875.47,638.73
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,878.48,642.41
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,874.49,640.35
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,866.88,636.05
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,854.05,628.42
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,837.74,618.59
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,815.19,604.65
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,798.52,594.79
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,765.98,574.56
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,730.98,552.57
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,688.6,524.41
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,644.65,494.15
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,593.12,458.08
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,543.85,422.61
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,483.21,377.02
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,424.26,331.27
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,354.52,276.66
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,289.44,223.58
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,211.35,159.05
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,143.45,98.9
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,62.91,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.17,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.24,13.78
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.53,23.9
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,47.27,35.35
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,54.28,41.62
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,61.22,47.6
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,66.32,51.81
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,71.31,55.8
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,74.6,58.14
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,77.81,60.36
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,80.06,61.88
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,89.14,69.05
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,91.11,70.28
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,92.9,71.39
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,93.48,71.66
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,142.76,81.82
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,222.45,146.6
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,285.11,205.52
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,299.01,204.36
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,363.06,245.46
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,413.45,287.0
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,462.76,326.84
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,510.02,364.94
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,555.73,400.93
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,599.48,434.65
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,641.68,466.52
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,556.71,405.97
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,423.06,307.8
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,605.89,443.71
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,776.51,565.53
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,801.42,581.4
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,822.96,595.67
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,838.95,605.58
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,851.26,613.19
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,857.76,617.97
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,860.52,620.49
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,858.27,620.31
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,852.36,617.9
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,839.49,611.49
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,833.53,609.79
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,810.85,596.19
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,785.2,580.71
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,752.44,560.78
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,717.29,539.06
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,674.76,510.72
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,633.6,482.23
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,582.37,446.83
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,531.01,410.35
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,468.86,364.07
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,408.81,317.9
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,339.54,263.94
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,274.96,211.64
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,196.07,146.73
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,131.72,90.4
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,59.54,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,12.88,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,25.55,14.72
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,36.41,25.36
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,47.25,35.19
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,54.81,41.9
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,64.6,50.3
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,69.87,54.61
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,75.02,58.72
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,77.81,60.61
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,80.57,62.44
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,82.98,64.2
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,85.25,65.86
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,86.91,66.86
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,95.97,73.96
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,96.69,74.32
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,144.1,83.91
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,197.45,115.29
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,251.19,155.12
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,303.85,198.04
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,356.41,242.07
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,407.69,284.52
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,458.07,325.37
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,492.12,354.95
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,512.3,371.58
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,539.87,392.78
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,567.76,414.05
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,531.91,388.19
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,483.09,352.03
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,493.65,360.42
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,503.5,368.07
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,623.5,454.73
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,750.4,543.17
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,743.29,538.44
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,732.68,532.32
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,723.86,527.16
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,712.15,520.04
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,643.25,472.31
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,569.47,420.56
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,705.94,523.51
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,806.76,598.82
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,781.77,582.42
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,754.1,564.87
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,664.41,502.08
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,570.99,435.43
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,550.03,422.32
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,525.27,405.72
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,475.9,370.22
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,427.11,334.39
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,374.87,294.43
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,324.02,254.49
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,265.24,207.67
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,199.94,154.51
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,141.34,105.7
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,88.99,60.44
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,40.26,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.5,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,24.78,14.05
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,36.65,25.52
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,48.43,36.19
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,56.23,43.12
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,64.0,49.78
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,72.05,56.47
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,77.41,60.73
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,80.06,62.5
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,82.7,64.2
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,85.3,66.12
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,87.75,67.92
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,88.74,68.36
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,97.4,75.11
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,98.03,75.4
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,143.68,84.32
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,195.55,114.32
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,248.33,153.17
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,310.08,212.85
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,357.21,258.27
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,383.82,277.87
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,422.82,306.55
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,471.17,341.54
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,544.11,396.32
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,586.34,428.63
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,626.91,459.05
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,663.51,486.75
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,698.16,512.56
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,729.43,535.58
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,758.26,556.6
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,782.33,573.93
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,803.11,588.22
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,755.05,551.01
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,667.29,485.92
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,769.94,563.26
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,839.55,614.61
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,652.04,482.07
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,397.14,293.99
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,474.66,354.21
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,533.06,399.14
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,501.64,377.15
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,469.31,354.71
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,593.96,451.22
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,679.3,517.37
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,634.51,485.59
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,588.78,453.4
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,535.95,415.72
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,476.15,372.06
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,417.21,327.09
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,360.62,282.69
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,295.26,231.17
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,234.99,182.03
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,168.24,126.52
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,101.02,69.33
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,45.58,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,11.81,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.55,13.07
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.49,22.84
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,45.66,33.8
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,52.33,39.76
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,58.95,45.45
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,63.73,49.39
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,68.44,53.14
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,101.61,80.82
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,139.51,111.81
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,105.87,83.33
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,85.65,66.17
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,86.79,66.78
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,87.83,67.28
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,88.61,67.73
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,134.6,76.66
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,188.13,107.55
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,248.63,152.25
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,309.94,210.33
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,364.04,260.18
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,400.4,287.2
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,439.34,316.14
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,462.02,334.24
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,492.95,358.23
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,557.56,405.87
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,629.32,458.69
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,666.42,486.13
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,701.38,511.7
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,733.1,534.82
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,762.24,555.84
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,786.85,572.89
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,808.13,587.16
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,761.59,552.05
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,674.48,488.36
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,778.87,566.09
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,846.06,614.66
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,754.81,550.9
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,621.26,455.12
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,607.41,447.39
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,591.55,437.55
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,572.97,426.03
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,552.34,413.01
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,640.15,481.22
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,700.15,528.21
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,659.31,499.92
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,614.41,468.75
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,562.85,432.68
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,511.33,395.68
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,447.45,347.51
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,386.13,300.02
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,313.58,243.21
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,252.57,193.56
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,180.43,134.43
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,117.98,81.19
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,54.55,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,12.9,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,25.41,14.44
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,37.54,26.06
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,49.58,36.82
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,51.13,38.38
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,55.12,41.79
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,60.27,46.13
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,65.36,50.32
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,103.34,82.0
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,138.83,110.94
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,143.66,114.46
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,156.11,124.24
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,112.32,87.78
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,95.5,73.6
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,145.97,114.51
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,230.21,167.07
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,262.1,187.48
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,294.44,210.66
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,308.9,224.26
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,325.86,239.31
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,360.25,263.41
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,409.95,298.99
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,462.13,336.31
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,540.6,394.82
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,581.97,427.0
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,621.27,457.05
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,657.65,484.3
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,692.28,509.74
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,722.58,530.8
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,750.4,549.74
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,773.4,566.05
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,793.16,580.0
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,807.51,590.42
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,818.35,598.48
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,823.18,602.3
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,832.71,609.09
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,808.2,591.17
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,775.4,567.89
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,778.29,572.26
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,773.68,571.46
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,748.08,554.86
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,719.95,536.56
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,684.23,513.61
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,639.22,483.96
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,596.01,453.98
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,552.15,423.02
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,499.35,385.33
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,447.39,347.4
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,388.56,302.75
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,332.2,258.9
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,257.52,200.31
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,200.5,153.97
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,138.29,102.9
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,82.55,56.12
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,33.96,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
