Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,12.88,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,25.3,14.25
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,38.78,27.03
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,51.96,38.84
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,65.16,50.36
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,77.98,61.27
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,91.0,72.24
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,102.35,81.59
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,113.63,90.57
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,124.54,99.1
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,136.64,108.7
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,148.12,117.72
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,165.39,131.13
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,191.15,151.19
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,184.7,145.56
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,213.96,151.13
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,252.47,175.46
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,290.71,203.28
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,321.53,225.13
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,367.88,259.92
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,404.24,290.59
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,424.36,307.84
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,479.4,348.21
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,536.39,390.09
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,563.47,409.98
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,588.23,427.78
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,613.25,446.04
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,636.92,463.01
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,602.81,438.56
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,555.89,404.74
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,614.29,447.58
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,668.67,486.92
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,715.11,519.94
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,754.25,548.0
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,759.47,552.32
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,761.77,554.95
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,756.79,552.99
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,748.69,549.03
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,675.12,497.49
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,586.98,435.35
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,654.08,487.05
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,704.61,525.94
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,663.03,498.62
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,626.99,475.19
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,585.03,445.96
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,542.4,415.81
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,494.69,381.93
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,447.09,347.31
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,389.83,303.83
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,334.77,260.98
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,271.11,210.85
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,202.63,155.69
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,141.42,105.35
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,86.69,59.26
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,39.98,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,12.9,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,25.42,14.31
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,37.24,25.73
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,49.01,36.32
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,55.23,41.88
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,63.74,49.15
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,69.02,53.48
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,74.2,57.59
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,103.88,82.15
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,139.14,110.82
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,106.23,83.24
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,86.89,66.98
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,126.77,99.36
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,174.14,137.09
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,123.38,95.52
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,130.95,74.08
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,192.14,110.03
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,245.09,148.5
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,297.41,191.04
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,349.38,234.76
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,399.5,276.71
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,448.49,316.98
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,495.29,355.22
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,540.5,391.29
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,582.61,424.32
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,622.63,455.03
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,613.39,447.12
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,582.9,422.68
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,670.52,488.2
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,753.46,549.72
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,777.99,566.95
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,799.26,581.37
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,814.67,591.94
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,826.52,600.26
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,833.14,605.21
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,836.13,607.91
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,774.91,564.77
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,669.46,489.44
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,694.18,509.77
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,700.24,516.94
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,660.68,489.87
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,619.96,461.97
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,557.37,419.42
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,511.47,387.84
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,449.53,342.95
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,389.44,298.67
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,352.66,272.37
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,315.48,245.06
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,274.33,213.52
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,233.77,181.74
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,180.2,139.33
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,140.09,106.54
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,96.82,70.78
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,56.59,37.07
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,25.9,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,13.21,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,25.94,14.69
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,39.1,27.28
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,52.04,38.9
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,61.61,47.33
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,71.05,55.38
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,78.17,61.37
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,85.15,67.11
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,112.32,89.55
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,138.34,110.61
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,143.31,114.26
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,150.5,119.73
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,155.95,123.51
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,161.24,127.14
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,182.23,143.36
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,192.87,143.67
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,229.69,169.29
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,270.85,197.91
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,285.67,209.15
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,299.24,219.56
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,303.23,222.44
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,305.36,223.81
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,309.44,226.98
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,312.72,229.51
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,417.47,305.08
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,534.15,387.5
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,524.18,380.44
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,506.21,367.84
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,637.11,466.32
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,755.64,555.1
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,727.13,530.97
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,663.19,482.66
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,761.22,556.04
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,830.94,607.38
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,837.62,612.1
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,840.66,614.86
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,837.94,614.09
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,831.67,611.06
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,830.22,612.31
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,814.26,603.75
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,701.84,524.41
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,562.31,422.37
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,643.94,487.4
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,698.31,531.36
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,658.7,503.52
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,614.82,472.49
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,564.2,436.36
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,513.55,399.34
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,453.76,353.76
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,395.88,308.47
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,328.86,255.54
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,262.27,201.43
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,190.59,142.39
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,128.38,89.39
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,59.84,7.49
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,13.58,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,26.49,15.09
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,41.66,29.36
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,56.73,42.7
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,67.37,52.02
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,76.97,60.17
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,84.48,66.46
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,91.82,72.46
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,94.46,74.26
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,98.55,77.23
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,101.38,79.12
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,104.02,80.85
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,100.12,77.22
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,96.64,73.98
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,97.17,74.2
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,136.92,81.24
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,192.21,112.53
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,241.97,147.95
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,293.89,190.08
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,345.81,233.73
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,397.59,276.8
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,446.42,317.11
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,492.92,355.42
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,537.96,391.72
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,580.79,424.81
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,622.19,455.97
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,659.25,483.87
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,694.28,509.67
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,726.26,533.17
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,755.82,554.57
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,780.56,572.09
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,802.02,586.45
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,818.83,596.48
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,832.08,604.14
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,839.2,609.02
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,842.67,611.6
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,840.82,610.77
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,835.41,607.71
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,823.5,601.67
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,818.53,600.41
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,796.81,586.93
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,772.13,571.56
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,740.47,552.07
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,706.45,530.8
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,665.57,503.36
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,625.98,475.86
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,576.17,441.02
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,526.16,405.17
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,468.13,362.29
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,411.56,319.13
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,344.77,266.92
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,282.31,216.27
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,208.94,156.0
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,142.73,99.65
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,65.98,11.17
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,13.23,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,26.04,14.69
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,37.93,26.28
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,49.69,36.89
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,55.92,42.46
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,64.59,49.88
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,69.49,53.89
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,74.32,57.7
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,74.97,57.92
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,75.82,58.28
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,78.14,59.87
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,87.11,66.92
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,86.79,66.29
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,86.53,65.73
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,87.4,66.25
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,128.61,72.96
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,189.95,108.18
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,243.12,146.52
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,296.24,189.36
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,349.0,233.36
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,399.74,275.92
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,449.49,317.02
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,496.98,356.1
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,542.8,392.99
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,585.69,426.84
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,626.46,458.35
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,664.11,486.96
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,699.66,513.5
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,731.34,535.82
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,760.44,555.87
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,785.41,573.52
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,807.05,588.14
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,823.2,599.1
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,835.73,607.74
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,843.34,613.2
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,847.29,616.35
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,843.45,614.43
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,836.09,610.32
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,824.29,603.15
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,819.6,600.91
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,797.55,587.19
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,772.55,571.58
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,740.59,551.91
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,706.28,530.47
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,667.9,504.57
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,625.2,474.88
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,574.37,439.21
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,523.42,402.58
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,464.45,359.0
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,407.15,315.32
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,339.87,263.14
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,277.03,212.53
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,200.38,149.74
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,137.86,96.46
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,64.2,12.81
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,12.98,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,24.88,13.82
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,35.47,24.27
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,46.08,33.81
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,53.24,40.17
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,57.89,44.15
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,62.44,47.88
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,66.93,51.45
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,67.95,52.01
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,74.77,57.41
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,77.26,59.13
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,79.65,60.76
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,79.66,60.43
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,89.04,67.77
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,90.54,68.79
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,131.64,74.65
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,185.89,103.69
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,240.7,143.12
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,295.05,186.92
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,348.9,231.81
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,401.21,275.51
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,452.49,317.62
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,501.47,357.61
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,548.71,395.25
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,592.66,428.68
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,634.55,459.63
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,673.14,488.18
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,709.39,514.39
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,741.84,537.65
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,771.54,558.63
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,796.96,575.54
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,818.93,589.93
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,836.11,599.98
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,849.58,607.64
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,857.61,613.1
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,861.87,616.24
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,859.36,615.14
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,853.14,611.79
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,842.47,606.93
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,828.33,599.89
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,807.36,587.5
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,783.29,573.1
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,753.16,555.15
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,727.97,540.47
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,688.23,514.77
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,646.73,487.3
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,597.78,453.73
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,548.28,418.83
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,490.84,377.15
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,436.55,336.26
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,370.67,285.51
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,308.76,235.75
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,234.42,174.66
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,168.92,118.34
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,78.58,18.89
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,12.98,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,24.82,13.66
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,35.37,24.13
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,45.94,33.69
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,55.26,41.89
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,61.8,47.5
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,66.83,51.62
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,71.78,55.54
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,75.01,57.93
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,78.17,60.22
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,80.7,62.08
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,83.1,63.84
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,91.2,70.13
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,92.11,70.5
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,92.73,70.78
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,131.45,76.36
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,183.88,104.3
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,243.69,146.92
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,296.15,188.54
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,348.39,231.25
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,398.71,271.74
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,448.31,310.47
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,496.05,348.31
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,542.3,384.1
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,584.71,415.84
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,624.63,444.98
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,662.12,472.74
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,697.64,498.67
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,729.89,521.01
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,759.78,541.4
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,784.88,559.03
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,806.7,573.77
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,823.48,585.2
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,836.67,594.48
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,844.13,599.74
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,847.93,602.83
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,844.31,601.83
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,848.89,606.27
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,836.17,599.15
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,820.07,590.07
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,795.89,575.79
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,768.86,559.65
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,736.03,540.27
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,704.5,521.51
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,660.16,491.93
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,614.85,461.21
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,563.84,426.46
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,512.82,390.74
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,449.79,345.22
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,389.11,299.91
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,317.71,244.95
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,257.44,196.62
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,185.37,138.14
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,122.62,85.76
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,58.29,14.3
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,12.98,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,24.6,13.43
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,37.48,25.89
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,50.06,37.2
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,55.17,41.82
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,60.42,46.31
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,72.95,56.81
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,84.84,66.55
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,104.87,82.89
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,127.01,100.68
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,139.4,110.4
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,151.12,119.5
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,156.36,123.05
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,152.6,119.39
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,150.77,117.58
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,178.1,119.4
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,199.73,122.97
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,241.41,147.83
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,303.81,204.12
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,360.1,254.01
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,367.94,264.6
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,371.81,270.62
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,423.95,307.93
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,494.39,358.67
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,511.36,371.75
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,524.49,381.75
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,607.22,443.79
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,692.72,507.8
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,680.24,496.69
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,650.66,473.39
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,551.74,403.41
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,423.85,310.83
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,643.16,474.86
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,832.0,609.23
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,838.51,612.74
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,841.37,615.34
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,839.56,614.98
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,834.16,612.38
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,733.26,541.22
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,603.86,447.76
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,695.97,518.56
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,761.5,567.75
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,656.01,492.43
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,525.78,398.12
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,583.02,443.67
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,618.21,471.83
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,567.79,435.91
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,517.25,399.57
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,459.93,356.42
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,404.05,313.19
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,337.91,262.17
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,276.02,212.52
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,201.93,151.79
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,141.41,100.07
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,66.14,18.42
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,12.2,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,23.39,12.58
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,33.6,22.8
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.84,32.04
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,52.88,39.95
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,59.47,45.5
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,64.56,49.68
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,69.56,53.66
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,71.91,55.32
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,74.26,56.96
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,76.61,58.56
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,85.49,65.54
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,129.5,101.02
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,189.43,148.34
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,184.64,143.97
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,196.24,145.18
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,176.41,113.59
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,237.92,142.67
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,289.88,184.07
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,341.64,226.86
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,389.13,271.1
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,427.36,303.97
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,467.98,332.7
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,533.58,381.03
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,576.46,412.87
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,617.52,442.57
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,654.79,469.79
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,690.0,494.99
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,722.49,517.19
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,752.57,537.37
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,777.89,554.64
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,799.94,568.96
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,816.95,580.53
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,830.37,589.92
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,838.07,595.79
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,842.1,599.47
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,688.2,495.35
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,485.08,350.76
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,668.81,486.57
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,809.8,585.67
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,786.98,571.13
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,761.27,556.0
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,729.52,537.48
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,699.15,519.55
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,657.18,491.68
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,614.0,462.46
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,563.55,427.66
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,513.08,391.95
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,453.85,349.0
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,396.39,305.91
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,323.44,249.88
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,262.21,200.89
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,191.2,142.86
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,129.52,91.06
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,61.65,17.87
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,12.59,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,24.01,12.89
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,35.17,23.98
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,46.33,34.0
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,53.85,40.59
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,63.68,48.89
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,68.94,53.18
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,74.09,57.26
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,77.23,59.56
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,80.31,61.76
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,82.71,63.37
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,85.0,64.87
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,86.1,65.4
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,94.56,71.91
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,95.35,72.17
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,131.14,76.63
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,183.3,103.97
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,236.18,140.98
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,288.3,182.02
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,340.38,224.48
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,392.78,266.72
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,441.37,305.44
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,487.81,342.5
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,532.8,377.59
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,575.65,409.75
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,617.25,440.23
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,620.02,441.34
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,602.57,427.39
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,680.54,484.91
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,751.41,537.33
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,776.37,554.65
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,798.07,569.23
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,814.34,580.35
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,827.02,589.28
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,834.85,594.85
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,839.06,598.23
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,838.62,599.12
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,834.46,597.74
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,823.18,592.72
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,808.55,585.62
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,797.35,579.67
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,773.22,565.15
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,742.07,546.75
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,708.5,526.56
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,668.9,501.11
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,627.69,473.31
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,580.47,440.99
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,530.56,405.9
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,473.97,364.03
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,418.63,321.82
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,352.76,271.17
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,291.02,221.83
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,218.7,162.75
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,154.85,108.69
