Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,70.58,21.95
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,12.2,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,23.4,12.27
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.28,22.26
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,43.2,31.19
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,52.23,39.12
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,58.88,44.81
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,63.65,48.72
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,68.36,52.44
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,71.09,54.43
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,73.79,56.36
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,76.18,58.0
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,85.04,64.94
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,86.23,65.55
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,87.33,66.09
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,88.14,66.56
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,124.01,71.22
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,177.13,99.06
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,237.76,142.29
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,289.97,183.76
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,341.92,226.63
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,392.27,268.41
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,441.74,308.83
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,488.99,347.38
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,534.72,383.9
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,578.12,417.9
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,619.94,450.01
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,657.66,478.55
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,693.26,505.05
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,725.72,527.84
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,755.7,548.49
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,780.86,566.22
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,802.7,580.98
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,819.86,592.88
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,833.41,602.5
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,727.45,527.26
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,569.17,412.29
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,725.48,528.5
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,831.95,605.3
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,831.11,606.21
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,815.58,598.03
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,706.35,521.97
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,569.66,423.41
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,649.64,486.49
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,702.66,529.0
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,663.6,502.05
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,620.04,471.8
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,570.19,436.9
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,520.19,401.02
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,461.47,357.63
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,404.44,314.16
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,338.19,262.1
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,271.81,208.43
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,201.03,150.3
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,139.25,98.08
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,65.88,21.22
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,12.2,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,23.37,12.15
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,33.95,22.86
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,44.55,32.46
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,52.69,39.68
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,58.31,44.51
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,63.13,48.49
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,67.89,52.28
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,69.13,53.02
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,70.5,53.85
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,78.41,60.11
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,80.38,61.37
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,80.64,61.25
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,80.92,61.15
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,136.55,105.86
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,224.41,162.19
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,200.09,127.28
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,233.76,137.9
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,287.5,181.12
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,340.85,225.82
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,392.46,268.95
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,443.15,310.65
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,491.32,350.22
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,537.86,387.62
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,581.52,421.13
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,622.57,451.78
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,660.21,480.13
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,695.68,506.37
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,728.31,529.22
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,758.44,549.89
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,783.76,567.77
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,805.76,582.6
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,822.68,594.32
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,835.99,603.77
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,843.54,609.09
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,847.38,612.11
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,752.48,545.81
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,615.47,447.06
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,734.06,537.45
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,815.4,597.67
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,723.61,533.86
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,592.15,439.66
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,539.42,404.02
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,487.09,367.57
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,452.5,343.67
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,416.82,318.49
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,485.86,373.7
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,530.4,409.29
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,470.25,364.39
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,412.0,320.01
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,345.72,267.87
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,283.62,217.39
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,206.29,154.21
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,143.37,101.05
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,67.58,22.63
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,12.2,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,23.41,12.16
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.33,22.4
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,43.32,31.42
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,50.24,37.58
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,54.96,41.64
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,79.82,62.66
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,107.66,85.76
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,122.64,97.72
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,137.12,109.09
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,99.65,77.63
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,73.97,56.05
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,122.44,95.43
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,175.27,137.38
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,180.88,141.09
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,206.31,144.87
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,245.62,168.26
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,285.12,196.08
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,315.55,217.28
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,361.54,251.53
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,401.54,283.5
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,439.49,313.27
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,469.96,337.85
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,488.37,352.84
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,518.23,375.36
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,548.21,397.69
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,606.96,440.26
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,674.07,488.11
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,717.63,522.59
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,749.26,549.83
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,747.53,545.91
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,718.24,522.89
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,654.31,477.86
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,579.84,424.67
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,651.19,477.99
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,722.52,530.1
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,757.95,556.83
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,789.31,580.96
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,737.5,545.98
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,683.85,509.6
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,548.23,411.86
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,416.01,313.63
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,478.22,363.63
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,516.84,395.56
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,360.39,277.73
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,213.36,163.32
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,298.39,233.03
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,371.68,291.66
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,326.12,256.09
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,281.37,220.79
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,233.15,182.21
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,187.36,144.56
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,135.42,101.44
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,88.27,61.63
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,41.7,12.63
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,11.02,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,21.05,10.2
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,35.52,24.15
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,49.82,36.94
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,63.65,49.03
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,77.31,60.69
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,92.44,73.48
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,107.19,85.72
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,117.34,93.73
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,131.11,104.62
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,128.13,101.77
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,130.13,103.06
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,137.73,108.75
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,145.25,114.31
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,181.78,143.48
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,218.6,161.77
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,250.88,180.52
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,281.48,199.21
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,317.55,226.66
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,354.88,255.76
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,338.46,248.31
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,302.3,224.22
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,221.44,164.35
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,132.1,96.81
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,128.68,94.07
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,125.15,91.17
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,310.09,230.76
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,498.55,367.08
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,527.43,387.5
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,556.83,408.85
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,338.08,251.62
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,93.72,66.92
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,133.72,97.96
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,174.38,129.06
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,262.08,195.72
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,345.23,257.98
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,287.22,214.99
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,215.79,161.57
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,163.3,121.82
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,111.24,81.74
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,143.13,106.9
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,176.12,132.77
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,119.06,88.85
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,63.91,45.57
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,54.18,37.99
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,44.48,30.34
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,42.52,28.96
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,40.57,27.56
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,34.39,22.6
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,28.23,17.6
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,22.47,12.9
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,16.73,8.12
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,11.77,3.92
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,12.2,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,23.16,11.74
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,35.02,23.84
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,46.81,34.53
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,54.0,40.97
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,61.22,47.19
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,69.28,54.04
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,74.77,58.57
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,102.8,81.88
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,136.45,109.38
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,149.03,119.05
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,167.83,133.69
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,173.21,137.31
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,175.15,138.17
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,126.02,97.97
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,119.99,69.55
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,205.51,134.91
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,273.79,197.68
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,304.3,219.22
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,336.93,242.79
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,366.97,258.19
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,437.99,307.82
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,485.12,346.48
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,530.67,383.11
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,531.13,385.54
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,501.78,363.9
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,548.54,398.22
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,602.52,437.14
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,623.98,451.73
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,644.03,465.33
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,664.68,481.1
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,679.88,493.3
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,730.85,528.52
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,780.64,562.4
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,819.84,592.86
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,830.75,603.26
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,840.93,610.8
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,835.18,607.89
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,823.35,602.1
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,808.2,594.18
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,747.55,552.97
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,672.76,500.25
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,657.91,492.85
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,647.35,487.77
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,609.48,461.87
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,569.79,434.42
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,546.58,419.05
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,518.71,399.55
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,460.11,355.18
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,403.11,311.08
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,336.98,259.96
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,270.58,207.0
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,200.4,149.9
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,139.05,98.38
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,66.16,23.77
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,11.02,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.2,10.12
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,31.76,21.03
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.31,30.54
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,50.94,38.18
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,57.21,43.57
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,68.09,52.7
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,78.37,61.11
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,92.78,72.66
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,107.91,84.55
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,120.32,94.18
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,131.89,103.0
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,101.81,78.11
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,78.61,58.94
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,89.39,67.38
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,122.93,70.4
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,176.35,96.92
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,230.16,134.2
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,294.77,192.77
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,348.54,241.55
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,381.71,262.36
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,438.97,303.25
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,492.77,346.38
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,535.68,378.58
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,574.36,407.06
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,617.57,439.48
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,655.13,466.77
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,690.51,491.99
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,722.7,513.52
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,752.42,532.92
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,777.7,550.38
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,799.71,564.98
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,816.66,576.42
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,830.03,585.71
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,837.67,591.06
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,841.63,594.23
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,836.02,591.44
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,838.79,594.22
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,826.96,588.9
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,811.78,581.58
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,773.79,558.37
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,728.74,528.66
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,719.93,526.78
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,703.41,519.3
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,614.67,457.77
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,521.51,391.9
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,478.37,362.69
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,434.59,331.92
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,385.16,295.94
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,336.44,259.35
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,306.09,235.94
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,272.94,208.6
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,203.11,151.55
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,141.94,100.16
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,67.46,24.5
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,11.41,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,21.74,10.24
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,35.59,23.98
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,49.21,36.06
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,59.47,45.06
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.57,53.65
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,77.31,60.01
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,84.87,66.05
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,90.21,69.95
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,96.9,74.86
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,100.12,77.01
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,103.13,78.98
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,104.54,79.64
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,105.79,80.19
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,106.43,80.47
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,136.62,83.61
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,186.61,109.12
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,237.61,144.01
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,287.92,182.9
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,342.75,226.57
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,391.08,265.46
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,438.67,303.22
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,416.13,294.38
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,372.65,266.47
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,477.87,342.11
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,612.84,438.02
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,650.14,464.78
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,685.49,490.3
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,684.58,488.01
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,671.32,476.73
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,666.11,473.74
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,660.55,470.26
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,623.17,444.81
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,569.53,408.11
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,404.05,293.91
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,207.89,151.48
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,133.15,96.21
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,59.61,40.35
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,38.59,24.34
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.18
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,30.39,18.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,43.1,28.27
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,54.66,37.51
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,66.24,46.85
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,54.18,37.48
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,42.17,28.08
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,64.63,46.22
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,90.09,66.82
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,76.6,56.34
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,63.08,45.68
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,49.97,35.14
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,36.8,24.35
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,25.97,15.33
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,15.23,6.29
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,7.59,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,10.62,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,20.48,9.21
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.1,20.38
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.74,30.02
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,50.74,37.99
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,57.41,43.74
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,62.58,48.02
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,67.66,52.09
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,70.74,54.39
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,73.78,56.6
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,76.16,58.23
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,85.03,65.21
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,87.13,66.56
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,89.06,67.78
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,131.57,101.97
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,202.33,142.25
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,243.55,167.95
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,280.13,195.27
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,289.33,193.26
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,338.89,225.58
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,329.36,232.5
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,300.49,219.31
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,312.98,228.55
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,325.81,237.95
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,457.15,333.48
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,615.82,447.21
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,652.98,474.39
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,688.06,500.19
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,719.3,521.95
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,748.05,541.58
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,669.35,482.99
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,537.7,386.64
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,698.28,505.13
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,824.1,594.9
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,831.55,600.73
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,835.38,605.15
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,842.33,610.57
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,833.42,605.59
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,820.63,598.52
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,804.56,589.33
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,782.44,576.11
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,762.51,564.39
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,730.21,544.88
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,695.73,523.25
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,654.38,495.52
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,611.7,466.28
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,561.27,430.91
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,510.78,394.65
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,453.61,352.49
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,397.77,309.99
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,326.88,254.35
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,267.09,205.66
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,200.33,150.58
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,141.07,100.22
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,67.2,24.85
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,11.02,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.12,9.49
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,32.71,21.66
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.26,32.02
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,52.15,38.93
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,62.38,47.56
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,68.04,52.2
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,73.58,56.6
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,77.05,59.17
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,80.44,61.63
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,83.16,63.63
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,85.75,65.51
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,87.68,66.72
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,89.44,67.79
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,97.88,74.26
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,128.53,76.76
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,212.01,135.61
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,280.55,193.27
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,291.81,193.39
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,338.35,223.69
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,373.15,260.46
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,387.01,277.01
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,445.71,317.29
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,531.68,379.35
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,573.82,410.94
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,614.11,440.54
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,614.25,439.87
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,593.73,423.59
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,599.05,427.62
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,601.33,429.21
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,710.41,509.25
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,796.76,572.99
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,756.7,541.8
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,676.09,483.71
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,775.63,557.11
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,852.32,612.29
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,841.33,605.93
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,839.43,606.25
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,839.23,608.73
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,824.35,601.55
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,803.19,589.04
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,779.0,574.5
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,748.27,556.35
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,715.1,536.32
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,675.09,510.22
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,636.56,483.95
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,586.67,449.45
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,536.48,413.82
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,478.54,370.51
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,421.99,327.01
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,355.97,275.8
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,293.89,225.82
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,221.63,166.3
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,155.59,110.39
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,73.3,27.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,10.62,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,20.48,8.82
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.13,20.31
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,41.8,29.92
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,51.29,38.19
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,58.35,44.15
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,63.53,48.4
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,68.63,52.45
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,72.04,55.0
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,75.37,57.43
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,77.74,59.03
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,86.73,66.04
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,88.52,67.12
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,90.17,68.1
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,90.92,68.5
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,122.33,71.31
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,175.97,97.93
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,236.98,140.44
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,289.94,182.16
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,342.7,225.64
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,393.46,267.42
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,443.35,307.86
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,491.33,346.61
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,537.79,383.31
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,580.85,415.83
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,621.62,445.78
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,659.44,473.89
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,695.21,500.02
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,727.92,522.76
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,758.27,543.49
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,783.17,561.22
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,804.79,575.92
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,822.13,588.03
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,835.9,597.93
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,843.98,603.99
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,848.39,607.8
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,846.59,607.95
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,841.2,605.88
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,841.03,608.4
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,825.83,601.01
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,804.03,588.08
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,779.26,573.15
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,665.54,494.93
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,527.06,395.84
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,489.05,370.13
