Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,450.1,342.84
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,476.09,364.8
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,476.66,367.58
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,451.0,349.02
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,414.94,321.86
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,348.36,270.17
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,285.87,219.93
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,210.21,157.88
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,147.82,104.96
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,70.16,25.9
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,11.41,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,21.6,9.34
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,34.8,23.31
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,47.88,35.04
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,56.32,42.54
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,64.74,49.78
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,71.43,55.33
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,80.21,62.47
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,82.45,63.99
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,84.74,65.52
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,87.28,67.23
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,89.69,68.82
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,89.83,68.55
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,89.97,68.3
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,98.47,74.84
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,128.34,77.12
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,179.27,102.21
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,231.52,138.32
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,284.27,179.83
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,337.02,223.05
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,389.89,266.48
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,439.08,306.63
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,485.8,344.77
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,531.08,380.95
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,573.67,413.56
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,614.34,443.89
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,651.79,472.06
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,687.29,498.28
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,719.15,520.59
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,748.72,540.89
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,774.44,559.26
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,797.02,574.95
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,813.42,586.3
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,826.29,595.53
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,834.39,601.45
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,851.93,613.77
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,849.62,613.28
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,843.7,610.61
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,831.72,605.02
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,816.38,597.24
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,793.42,583.09
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,767.61,567.02
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,739.86,550.49
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,705.5,529.0
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,661.01,498.42
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,615.56,466.69
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,563.97,430.6
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,512.41,393.7
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,450.89,348.32
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,385.53,298.79
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,318.96,247.11
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,257.36,197.66
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,187.16,140.18
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,117.2,82.39
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,54.67,18.81
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.26,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,16.0,5.19
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,31.12,20.17
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,45.81,33.26
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,60.7,46.26
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,75.45,58.9
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,66.02,50.75
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,55.26,41.41
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,64.6,48.95
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,73.81,56.22
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,122.84,96.3
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,160.98,126.74
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,173.61,136.19
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,185.65,145.1
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,196.94,153.34
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,217.91,158.4
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,249.65,175.83
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,279.49,193.22
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,310.26,218.41
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,346.02,247.3
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,371.13,266.53
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,394.84,284.34
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,429.05,309.5
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,465.35,336.05
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,531.84,384.71
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,608.81,442.06
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,645.71,469.64
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,680.73,495.38
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,667.46,481.64
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,614.46,439.94
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,713.04,513.19
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,801.09,578.18
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,817.52,589.0
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,830.36,597.79
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,838.35,603.27
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,842.72,606.48
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,840.43,605.58
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,834.57,602.48
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,822.69,595.69
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,807.51,586.82
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,786.36,573.99
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,762.24,559.19
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,734.72,543.15
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,700.84,522.44
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,660.56,495.53
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,618.79,467.07
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,569.13,432.81
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,519.33,397.55
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,461.6,355.4
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,405.32,312.95
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,338.26,261.24
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,271.14,207.74
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,199.89,149.39
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,137.72,97.14
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,66.02,23.37
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.94
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,28.75,18.18
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,44.04,31.75
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,58.94,44.76
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,73.95,57.61
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,82.26,64.52
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,90.86,71.47
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,111.45,88.28
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,132.84,105.46
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,139.3,110.37
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,149.73,118.5
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,136.52,107.1
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,129.16,100.58
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,111.07,85.44
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,131.76,80.94
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,180.95,104.96
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,232.02,140.29
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,296.47,197.5
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,348.83,244.5
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,386.46,273.91
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,429.1,306.11
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,473.29,339.46
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,527.35,379.5
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,568.48,410.5
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,619.51,449.14
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,658.48,477.12
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,695.46,502.96
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,689.29,495.48
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,666.1,475.65
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,693.29,494.77
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,715.23,510.09
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,699.99,500.28
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,688.7,493.09
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,722.49,517.41
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,744.16,533.57
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,747.73,537.39
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,748.28,539.34
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,754.78,545.75
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,757.07,549.39
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,774.37,564.3
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,771.43,564.96
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,676.79,499.63
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,572.67,425.7
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,507.35,381.27
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,459.44,348.02
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,456.09,347.41
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,432.57,331.67
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,379.73,292.52
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,328.62,253.66
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,298.49,230.4
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,266.05,203.68
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,192.67,143.86
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,120.16,84.22
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,55.95,18.6
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,10.62,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,20.15,7.36
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,33.32,21.92
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,46.32,33.66
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,52.48,39.25
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,58.77,44.7
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,66.79,51.41
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,76.46,59.34
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,75.26,58.01
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,74.62,57.14
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,77.0,58.89
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,85.95,66.09
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,123.56,96.56
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,168.83,132.7
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,171.79,134.37
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,183.45,127.47
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,224.07,150.25
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,265.72,179.3
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,286.77,188.43
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,336.57,223.02
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,388.33,266.51
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,439.36,308.79
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,488.03,348.31
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,535.11,385.5
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,578.66,419.11
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,619.68,449.9
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,658.0,478.84
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,694.16,505.62
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,726.77,528.51
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,756.88,549.2
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,782.97,567.63
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,805.81,583.16
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,823.21,595.1
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,837.0,604.73
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,845.88,610.94
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,851.09,614.83
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,848.48,613.91
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,842.34,610.8
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,831.63,604.75
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,827.91,603.55
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,807.16,590.91
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,783.35,576.28
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,752.53,557.98
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,719.24,537.78
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,679.59,511.73
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,641.11,485.52
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,591.82,451.41
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,542.19,416.16
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,483.11,372.77
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,425.56,329.16
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,358.29,277.1
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,295.17,226.41
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,219.48,164.34
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,150.93,106.65
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,71.34,24.48
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,10.62,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,20.16,6.97
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,32.74,21.4
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,45.22,32.71
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,52.17,38.99
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,59.24,45.1
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,67.05,51.64
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,72.31,55.85
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,73.29,56.36
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,74.45,57.0
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,77.14,58.9
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,79.72,60.68
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,86.73,65.96
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,87.01,65.69
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,87.88,66.05
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,117.85,68.5
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,171.37,94.95
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,232.63,137.94
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,285.19,179.89
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,337.59,223.77
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,388.88,266.75
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,439.34,308.49
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,487.32,348.11
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,533.8,385.68
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,577.72,419.71
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,619.79,451.46
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,658.03,480.54
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,694.13,507.5
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,727.04,530.77
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,757.52,551.87
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,783.26,570.13
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,805.76,585.35
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,823.61,596.44
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,837.91,605.18
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,846.06,611.19
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,850.52,614.87
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,847.19,613.46
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,840.35,609.87
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,840.87,612.65
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,826.33,605.32
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,803.59,591.24
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,777.95,575.19
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,746.38,556.15
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,716.09,537.82
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,673.14,508.9
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,629.01,478.27
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,578.57,443.92
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,527.99,408.42
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,466.25,362.54
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,406.52,316.8
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,332.78,258.74
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,270.84,208.22
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,196.71,147.39
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,132.23,93.32
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,63.93,20.86
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,8.65,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,16.58,4.36
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,31.32,20.15
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,45.56,32.83
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,59.75,45.23
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,73.77,57.22
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,70.18,54.06
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,70.4,54.01
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,70.57,53.86
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,71.03,53.92
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,79.38,60.51
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,81.65,62.02
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,81.57,61.47
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,81.55,60.99
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,82.4,61.36
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,122.18,71.06
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,175.45,96.75
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,229.36,133.97
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,283.33,176.92
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,337.07,221.77
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,388.84,265.09
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,439.64,307.02
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,488.35,346.36
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,535.48,383.39
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,579.18,416.94
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,620.26,447.61
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,658.59,476.44
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,694.78,503.15
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,727.04,526.6
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,756.76,547.9
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,782.49,566.0
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,804.98,581.08
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,821.6,591.23
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,834.65,599.06
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,842.83,606.33
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,847.36,611.32
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,845.68,611.03
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,840.43,608.5
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,841.23,610.17
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,827.1,601.9
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,804.66,588.15
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,779.29,572.44
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,748.04,554.02
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,714.4,533.69
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,676.42,509.78
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,633.7,481.35
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,583.79,446.69
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,533.68,410.96
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,475.17,367.85
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,418.08,324.43
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,350.03,271.52
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,281.98,216.88
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,209.7,157.27
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,146.25,103.38
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,69.43,22.07
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,10.23,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,19.43,5.59
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,32.05,20.7
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,44.57,31.99
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,52.76,39.3
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,63.27,48.32
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,73.24,56.65
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,83.14,64.72
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,109.69,86.48
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,132.68,104.9
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,146.81,115.8
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,160.38,126.12
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,116.01,89.58
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,87.19,65.79
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,88.06,66.18
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,118.02,68.57
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,178.78,100.21
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,231.89,136.68
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,285.44,178.88
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,338.82,222.78
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,390.29,265.47
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,441.08,307.02
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,489.88,346.77
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,537.16,384.4
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,581.37,418.12
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,623.53,449.4
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,662.27,478.45
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,698.81,505.36
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,732.44,528.66
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,763.59,549.78
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,789.98,568.03
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,813.1,583.55
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,830.74,595.49
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,844.76,605.14
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,853.4,611.36
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,858.32,615.28
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,855.86,614.49
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,849.85,611.52
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,839.26,605.63
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,835.9,604.7
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,813.89,591.37
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,788.93,576.15
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,757.8,557.89
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,724.23,537.74
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,685.59,513.76
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,642.48,485.27
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,591.58,450.19
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,540.48,414.06
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,479.96,369.81
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,421.16,325.43
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,352.38,272.34
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,283.67,217.52
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,209.15,156.49
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,144.15,101.68
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,68.63,20.68
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,8.26,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,15.85,3.06
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,30.63,19.55
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,44.95,32.43
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,58.88,44.66
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,72.65,56.49
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,68.31,52.7
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,67.57,51.85
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,93.65,73.27
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,121.57,95.73
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,100.04,77.48
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,81.08,61.51
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,123.87,95.97
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,167.83,130.66
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,121.48,92.98
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,119.11,69.39
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,207.29,133.31
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,282.17,198.41
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,313.9,221.22
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,346.45,245.12
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,329.47,235.75
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,307.22,221.35
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,398.87,284.67
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,534.16,381.22
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,576.68,412.93
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,616.46,442.03
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,653.62,469.5
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,688.73,494.95
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,719.96,516.12
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,748.75,535.15
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,773.79,552.52
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,795.71,567.23
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,824.77,586.47
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,836.91,594.66
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,844.31,600.99
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,848.05,605.09
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,847.55,605.32
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,843.43,603.34
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,831.2,595.93
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,815.63,586.47
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,791.32,571.6
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,769.3,558.31
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,737.14,539.52
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,702.79,518.75
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,658.44,489.29
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,613.11,458.63
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,561.48,423.32
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,509.89,387.16
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,441.19,337.45
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,383.2,294.06
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,315.8,242.71
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,253.53,193.48
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,182.26,135.79
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,111.41,77.66
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,52.05,13.45
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,7.87,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,15.15,2.2
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,31.17,20.0
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,46.79,33.97
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,58.2,44.07
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,69.71,53.98
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,85.15,66.95
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,102.23,81.0
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,117.12,92.96
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,131.55,104.32
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,145.75,115.33
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,159.44,125.75
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,172.56,135.61
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,184.92,144.75
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,193.98,151.18
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,222.55,163.04
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,228.81,159.31
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,266.84,179.92
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,312.43,217.67
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,340.59,242.35
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,335.3,241.64
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,315.14,228.77
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,328.94,238.89
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,343.18,249.28
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,438.47,317.28
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,547.11,393.57
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,485.59,350.13
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,406.99,293.66
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,478.38,344.58
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,550.57,394.85
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,683.39,492.29
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,802.85,579.12
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,819.15,589.12
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,831.9,596.97
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,839.75,602.68
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,844.0,606.15
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,839.19,603.79
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,830.88,599.28
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,825.13,597.83
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,809.17,589.62
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,782.14,572.76
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,752.62,553.84
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,718.88,533.01
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,683.12,510.44
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,631.97,475.2
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,573.7,434.44
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,520.66,397.22
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,468.43,359.67
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,400.64,309.27
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,324.88,251.64
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,260.15,201.35
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,200.96,154.02
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,126.3,93.67
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,60.7,40.53
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,27.24,3.93
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,7.87,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,15.27,1.63
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,33.34,21.6
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,50.97,37.29
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,63.89,48.68
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,76.59,59.59
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,86.51,67.85
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,94.4,74.19
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,97.32,76.23
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,100.3,78.27
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,128.92,101.35
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,163.12,128.56
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,126.53,98.24
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,106.54,81.57
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,106.98,81.52
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,134.76,83.64
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,184.58,108.57
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,236.23,144.27
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,293.64,189.45
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,344.91,231.9
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,394.93,273.37
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,444.79,314.19
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,492.84,352.76
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,539.85,389.53
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,583.28,422.79
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,624.68,453.67
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,663.42,482.83
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,700.34,510.14
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,732.52,533.68
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,762.28,555.17
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,788.07,573.5
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,810.71,589.46
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,826.73,599.7
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,839.18,607.43
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,846.35,612.9
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,849.91,615.84
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,849.84,616.42
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,846.14,614.69
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,839.97,612.73
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,823.04,603.56
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,798.53,588.21
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,771.3,570.65
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,737.05,549.09
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,700.7,525.74
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,654.22,494.79
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,606.82,462.52
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,545.56,419.28
