Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,493.13,381.38
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,429.1,333.59
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,368.16,286.83
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,299.18,232.46
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,225.81,173.46
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,156.38,116.69
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,87.84,60.47
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,40.34,7.25
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,9.44,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,17.96,2.14
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,31.75,20.34
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,45.66,32.96
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,53.56,40.11
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,61.54,47.05
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,80.83,63.34
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,101.58,80.55
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,115.03,91.16
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,130.42,103.16
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,103.91,80.76
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,83.89,63.88
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,84.05,63.65
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,91.32,69.23
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,137.17,105.82
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,205.57,146.51
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,199.65,126.37
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,228.66,135.25
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,287.99,181.97
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,340.73,225.53
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,391.91,268.17
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,442.47,309.72
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,490.73,349.33
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,537.52,386.89
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,582.09,421.2
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,625.25,453.59
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,664.59,483.25
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,701.71,510.72
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,735.51,534.46
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,766.81,556.0
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,793.33,574.14
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,816.58,589.73
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,834.33,601.9
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,848.42,611.74
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,857.12,617.85
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,862.07,621.59
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,860.74,621.55
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,855.76,619.22
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,844.96,613.13
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,830.72,604.85
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,808.42,591.2
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,792.89,582.22
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,762.02,563.89
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,728.68,543.71
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,685.53,516.46
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,644.23,489.55
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,593.91,454.7
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,543.35,418.73
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,482.69,374.12
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,423.77,329.34
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,355.19,275.43
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,290.92,223.2
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,211.56,158.21
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,146.86,103.06
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,69.12,13.89
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,9.05,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,17.27,0.92
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,29.24,18.15
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.21,29.06
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,47.29,34.61
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,55.37,41.6
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,60.65,46.02
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,65.88,50.23
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,66.21,50.12
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,72.33,54.8
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,74.9,56.58
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,77.37,58.27
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,77.78,58.27
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,78.21,58.3
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,88.85,66.58
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,119.73,68.89
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,173.69,95.08
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,228.31,132.97
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,283.02,176.28
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,337.5,221.34
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,390.0,265.19
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,441.53,307.65
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,491.19,348.39
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,539.31,387.03
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,582.57,420.27
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,621.91,449.64
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,660.05,478.49
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,696.1,505.3
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,728.95,528.45
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,759.39,549.48
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,784.83,567.75
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,807.08,582.96
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,824.68,595.1
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,838.77,604.97
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,847.19,612.25
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,851.96,617.24
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,859.83,623.37
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,851.38,618.64
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,840.12,611.98
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,825.48,603.14
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,801.87,588.48
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,780.79,575.6
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,748.32,555.8
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,713.61,534.1
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,668.52,504.15
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,622.44,472.89
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,570.38,436.51
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,518.31,399.21
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,447.88,347.1
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,388.28,301.56
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,319.17,247.11
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,255.43,195.49
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,182.24,135.79
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,109.87,76.08
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,51.12,7.03
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,8.26,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,15.94,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,26.32,15.72
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,38.9,27.1
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,45.43,33.03
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,52.02,38.76
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,56.77,42.73
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,61.5,46.53
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,65.19,49.38
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,68.8,52.09
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,77.04,58.59
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,79.46,60.23
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,81.88,61.87
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,84.12,63.35
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,84.87,63.63
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,115.85,66.27
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,179.46,100.25
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,234.41,138.51
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,288.38,181.12
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,342.13,225.33
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,394.33,268.61
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,445.44,310.33
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,494.09,349.93
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,541.21,387.41
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,585.78,421.25
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,628.38,452.7
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,667.32,481.76
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,704.05,508.72
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,736.39,531.19
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,766.11,551.47
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,792.18,569.79
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,815.01,585.37
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,831.95,597.14
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,845.29,606.64
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,853.72,614.33
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,858.46,619.75
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,856.97,619.87
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,851.91,617.76
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,852.73,619.74
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,838.15,611.45
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,816.52,598.51
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,791.89,583.55
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,760.46,564.61
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,726.6,543.81
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,687.98,519.39
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,644.38,490.21
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,593.17,454.49
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,541.78,417.75
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,478.98,370.67
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,418.14,323.83
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,342.12,264.54
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,278.23,212.87
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,200.16,149.24
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,132.45,92.31
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,62.91,7.18
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,8.26,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,15.83,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,31.18,19.63
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,46.52,33.62
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,55.92,42.07
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,65.07,50.02
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,72.43,56.21
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,79.7,62.11
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,84.09,65.32
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,89.49,69.28
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,94.88,73.31
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,99.92,77.0
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,99.69,76.38
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,99.61,75.91
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,100.13,75.93
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,129.76,78.57
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,183.41,106.06
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,244.14,148.4
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,295.54,188.68
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,347.2,230.86
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,398.42,272.48
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,448.56,312.44
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,495.81,349.16
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,541.92,383.89
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,584.59,415.17
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,625.22,444.01
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,663.26,471.55
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,699.41,497.26
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,731.11,518.38
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,760.29,537.41
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,785.12,554.94
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,806.8,570.3
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,822.66,581.78
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,834.99,590.96
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,850.31,601.92
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,853.0,604.93
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,849.53,604.27
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,842.61,601.38
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,828.75,594.59
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,811.71,585.7
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,787.64,571.24
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,760.82,554.83
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,725.67,533.3
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,688.52,510.05
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,643.29,479.65
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,589.54,442.85
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,535.9,405.72
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,483.0,368.18
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,419.08,321.31
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,358.21,275.39
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,277.48,213.43
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,215.99,164.49
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,146.76,108.46
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,77.6,52.22
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,35.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.36,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,21.28,11.6
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,33.73,22.85
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,49.73,36.82
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,65.57,50.44
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,80.41,62.95
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,92.68,73.01
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,101.01,79.57
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,114.2,90.04
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,127.03,100.03
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,139.21,109.36
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,129.28,100.49
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,125.18,96.47
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,137.83,106.09
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,172.05,115.83
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,190.41,114.74
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,232.16,137.33
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,302.6,196.85
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,365.56,249.86
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,398.13,273.23
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,447.41,310.38
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,501.23,352.85
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,545.06,385.12
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,585.79,415.25
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,627.31,446.6
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,665.75,474.84
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,702.16,501.14
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,734.39,524.37
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,764.21,545.67
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,790.13,563.96
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,812.92,579.35
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,830.32,590.18
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,858.3,607.95
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,866.07,613.87
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,870.1,617.62
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,869.66,618.61
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,865.48,617.31
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,853.64,612.18
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,838.37,604.88
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,815.55,591.34
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,789.77,575.82
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,761.7,559.86
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,726.87,539.04
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,683.83,511.96
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,639.51,482.87
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,587.12,446.93
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,534.67,409.97
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,472.09,363.56
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,411.41,317.23
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,335.8,259.11
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,272.0,208.05
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,196.99,146.76
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,131.53,91.23
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,62.01,0.1
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,7.87,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,15.07,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,28.4,17.27
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,41.69,29.52
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,50.02,37.04
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,58.4,44.34
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,66.97,51.57
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,72.62,56.13
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,75.23,57.91
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,77.91,59.66
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,80.49,61.43
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,82.98,63.1
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,84.03,63.6
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,92.22,69.9
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,92.92,70.09
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,124.23,72.81
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,178.33,99.99
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,233.38,138.31
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,287.84,181.1
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,345.8,228.03
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,397.54,270.52
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,448.47,311.69
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,496.93,350.78
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,543.93,387.86
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,589.02,421.85
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,632.8,454.0
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,671.78,482.95
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,708.49,509.77
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,741.8,532.88
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,772.51,553.81
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,798.38,571.23
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,820.95,586.23
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,838.82,598.62
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,853.07,608.75
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,861.51,614.81
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,866.21,618.57
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,864.61,618.57
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,859.38,616.34
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,848.79,611.78
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,834.77,605.05
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,823.96,599.3
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,799.32,584.31
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,768.41,566.26
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,735.02,546.32
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,692.66,518.75
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,652.04,491.89
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,601.3,457.23
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,550.31,421.45
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,488.77,375.96
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,429.0,330.44
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,359.46,276.97
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,294.26,224.87
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,211.87,157.81
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,144.55,100.16
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,67.05,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,7.47,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,14.37,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,26.65,15.7
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,38.98,27.09
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,46.67,34.03
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,56.65,42.67
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,62.55,47.61
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,68.36,52.31
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,69.81,53.24
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,71.43,54.27
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,73.95,56.03
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,82.78,62.94
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,125.46,97.24
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,182.59,142.27
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,125.24,95.92
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,117.8,67.54
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,172.64,95.51
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,234.59,139.17
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,265.99,178.98
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,284.56,205.87
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,335.87,234.91
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,443.07,308.65
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,491.58,347.4
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,538.66,384.3
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,582.1,416.81
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,623.27,446.72
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,661.8,474.97
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,698.26,501.21
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,730.79,523.43
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,760.85,543.56
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,786.23,561.16
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,808.44,576.04
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,826.04,588.0
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,840.14,597.79
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,848.52,605.27
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,853.27,610.55
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,862.52,617.69
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,855.54,614.32
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,844.15,608.28
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,829.39,600.1
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,791.35,576.44
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,745.33,545.59
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,732.64,540.84
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,714.48,532.03
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,644.79,483.97
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,568.19,430.23
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,482.02,368.44
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,385.12,297.0
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,338.43,262.6
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,292.64,227.64
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,240.35,186.28
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,190.85,145.98
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,136.78,101.12
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,87.38,58.86
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,40.29,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,6.69,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,12.95,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,23.32,12.97
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,35.63,24.28
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,41.49,29.66
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,47.49,34.91
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,52.37,39.01
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,57.22,42.94
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,59.47,44.58
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,66.78,50.39
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,69.56,52.37
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,72.25,54.26
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,73.73,55.15
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,84.2,63.33
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,85.93,64.39
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,118.98,67.52
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,173.53,94.74
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,228.61,133.18
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,283.39,176.38
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,337.97,221.09
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,390.7,264.62
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,442.44,306.69
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,491.94,346.74
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,539.88,384.71
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,585.02,418.93
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,628.06,450.73
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,667.84,480.51
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,705.36,508.19
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,738.75,532.61
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,769.41,554.72
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,771.7,553.79
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,748.35,535.58
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,758.72,542.38
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,764.91,546.14
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,748.67,536.03
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,729.17,523.8
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,761.1,547.97
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,789.6,569.64
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,762.85,553.72
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,733.41,536.07
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,681.75,501.03
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,611.71,453.0
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,565.7,422.43
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,519.33,390.89
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,569.86,431.23
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,600.89,456.95
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,551.81,422.62
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,502.31,387.43
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,463.22,359.48
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,422.06,328.62
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,352.45,273.79
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,287.26,220.75
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,204.81,153.23
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,137.34,94.87
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,63.38,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,7.08,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,13.61,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,26.24,15.17
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,38.9,26.98
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,46.28,33.68
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,55.97,42.08
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,61.9,47.06
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,67.75,51.8
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,69.22,52.75
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,70.85,53.79
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,73.73,55.84
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,82.89,63.02
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,83.63,63.25
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,84.36,63.48
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,132.96,102.14
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,219.67,159.77
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,242.11,173.68
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,255.42,182.3
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,271.64,181.19
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,342.73,225.47
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,394.71,268.2
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,445.91,309.68
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,495.37,349.53
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,543.35,387.34
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,587.06,420.3
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,627.82,450.19
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,666.26,478.65
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,702.57,505.08
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,735.64,527.95
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,766.25,548.75
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,792.14,566.63
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,814.87,581.93
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,832.14,593.71
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,845.87,603.31
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,853.92,609.1
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,858.31,612.66
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,861.91,616.28
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,848.57,608.9
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,836.15,603.15
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,827.29,599.82
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,703.7,514.45
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,572.73,421.09
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,649.13,480.77
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,705.33,525.2
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,663.99,497.41
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,620.73,468.27
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,564.96,429.57
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,502.25,384.97
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,442.89,341.67
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,385.58,298.42
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,315.34,243.48
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,250.54,191.23
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,178.79,132.67
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,106.6,72.08
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,48.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,6.69,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,12.94,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,22.97,12.54
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,34.94,23.75
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,41.24,29.48
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,47.66,35.03
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,52.57,39.17
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,57.46,43.15
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,60.36,45.25
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,68.41,51.56
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,71.17,53.51
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,73.84,55.36
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,75.88,56.56
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,77.8,57.65
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,88.38,65.81
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,122.82,69.23
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,178.37,97.16
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,234.35,135.97
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,289.55,179.41
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,344.53,224.45
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,397.81,267.93
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,450.03,309.83
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,499.88,348.73
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,548.15,385.31
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,593.77,419.26
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,637.41,450.91
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,677.65,480.29
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,715.58,507.55
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,750.01,532.08
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,781.8,554.28
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,808.7,571.98
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,832.29,587.59
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,851.11,600.46
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,866.23,611.09
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,875.52,617.84
