Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,881.02,622.31
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,880.91,623.35
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,877.04,622.12
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,866.85,616.68
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,853.11,609.08
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,832.85,597.32
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,809.42,583.52
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,779.7,566.49
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,755.79,553.28
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,715.68,529.0
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,673.75,503.08
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,623.06,470.02
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,571.79,434.63
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,514.81,393.04
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,456.96,349.45
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,387.12,296.01
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,321.51,243.67
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,241.22,178.57
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,170.54,116.37
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,77.93,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,6.29,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.23,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,22.83,12.24
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,32.67,21.72
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,39.06,27.49
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,45.52,33.06
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,50.17,36.97
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,54.8,40.73
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,62.53,46.86
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,65.69,49.08
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,68.56,51.12
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,71.32,53.06
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,72.87,53.88
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,83.39,61.91
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,85.19,63.01
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,120.63,66.87
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,176.02,94.69
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,231.98,133.57
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,287.74,177.54
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,343.22,223.0
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,396.81,266.67
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,449.42,308.74
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,500.14,349.02
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,549.3,387.12
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,594.86,420.83
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,637.95,451.8
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,678.66,481.33
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,717.07,508.72
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,750.9,531.48
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,781.97,551.61
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,809.24,569.46
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,833.22,585.23
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,851.65,597.53
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,866.42,607.6
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,875.72,614.05
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,881.25,618.26
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,878.84,617.83
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,872.82,615.28
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,861.55,610.49
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,846.77,603.53
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,836.41,598.28
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,812.38,584.11
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,780.87,566.21
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,746.82,546.43
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,705.15,520.04
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,661.89,492.2
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,613.61,460.36
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,562.04,424.9
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,499.73,380.5
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,439.17,335.75
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,368.87,282.03
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,302.94,229.6
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,222.03,163.88
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,149.08,100.41
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,67.36,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,5.9,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,11.8,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,22.81,12.09
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,34.28,23.03
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,44.06,31.77
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,51.75,38.49
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,57.51,43.35
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,63.19,47.98
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,66.15,50.1
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,69.13,52.16
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,71.77,54.01
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,80.47,60.79
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,81.65,61.25
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,82.78,61.69
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,83.9,62.26
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,119.46,66.75
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,182.03,100.67
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,236.66,138.67
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,291.29,181.43
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,345.77,225.53
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,398.58,268.49
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,450.65,310.14
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,500.46,349.78
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,548.75,387.35
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,594.36,421.25
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,638.11,452.92
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,677.94,481.96
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,715.44,508.84
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,749.81,532.24
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,781.51,553.13
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,807.92,570.51
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,831.01,585.8
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,849.36,598.11
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,864.08,608.2
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,872.92,614.4
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,877.98,618.34
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,875.08,617.32
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,868.59,614.16
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,857.85,609.67
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,843.66,603.04
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,832.68,597.57
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,807.79,582.95
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,776.56,565.09
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,742.83,545.35
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,700.28,518.17
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,659.27,491.7
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,607.94,457.62
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,556.35,422.05
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,495.03,378.09
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,435.39,333.75
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,364.28,278.73
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,297.67,225.27
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,217.58,160.23
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,145.18,96.83
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,50.76,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,11.8,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,23.11,12.17
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,34.9,23.53
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,44.44,32.07
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,51.74,38.47
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,57.5,43.35
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,63.19,47.99
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,65.19,49.31
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,67.32,50.66
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,75.83,57.37
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,78.61,59.29
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,79.27,59.34
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,79.93,59.42
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,81.19,60.1
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,126.84,71.87
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,181.03,99.52
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,235.96,137.89
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,291.03,181.02
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,345.95,225.42
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,398.76,268.27
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,450.62,309.53
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,500.61,349.04
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,549.1,386.43
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,594.54,419.99
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,637.66,450.98
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,676.93,479.22
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,713.86,505.28
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,747.29,527.64
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,778.02,547.61
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,804.61,564.7
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,827.97,579.73
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,845.4,591.34
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,859.21,600.79
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,867.59,606.63
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,872.25,610.25
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,867.28,607.93
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,871.4,611.58
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,859.32,606.25
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,843.8,598.89
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,820.04,585.0
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,793.39,569.24
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,760.57,550.5
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,729.75,532.9
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,684.45,504.27
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,638.12,473.86
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,584.96,438.53
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,531.8,402.11
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,465.41,353.85
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,395.18,301.38
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,325.63,247.95
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,261.39,196.79
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,183.57,134.17
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,115.99,75.79
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,37.29,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,21.13,10.47
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,35.97,24.39
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,52.77,39.08
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,69.33,53.33
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,82.36,64.42
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,95.86,75.66
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,110.77,87.67
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,125.35,99.17
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,122.32,96.27
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,117.53,91.98
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,118.01,91.84
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,117.94,91.29
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,118.98,91.63
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,151.35,95.99
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,196.03,118.62
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,244.17,151.54
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,295.49,191.36
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,347.42,232.73
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,399.83,273.52
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,449.13,311.33
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,497.16,348.39
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,544.21,383.75
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,589.06,416.83
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,633.44,448.87
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,673.71,476.99
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,711.9,503.1
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,746.23,526.49
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,765.24,539.93
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,791.22,557.98
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,828.09,582.36
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,845.51,594.22
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,859.31,604.01
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,867.32,610.24
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,871.63,614.27
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,725.51,516.21
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,538.04,384.54
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,702.76,506.06
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,830.12,597.73
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,725.35,527.46
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,611.79,449.08
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,383.37,286.42
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,120.4,87.17
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,89.71,64.3
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,59.94,41.5
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,52.17,35.67
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,44.42,29.75
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,37.09,24.06
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,29.77,18.29
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,23.24,13.05
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,16.73,7.74
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,11.01,3.01
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,7.08,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,23.82,12.45
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,39.91,27.88
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,46.1,33.74
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,52.82,39.72
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,68.05,52.83
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,83.15,65.58
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,92.16,72.84
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,104.26,82.54
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,127.82,101.54
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,157.35,125.07
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,171.44,135.73
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,185.1,145.96
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,195.65,153.9
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,213.43,158.18
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,234.89,172.25
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,257.18,187.8
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,288.37,208.36
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,329.26,237.18
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,370.71,268.48
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,402.92,292.38
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,459.66,332.92
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,542.13,393.68
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,556.24,404.58
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,548.19,398.14
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,625.29,455.79
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,702.48,513.32
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,698.63,506.99
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,675.65,487.5
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,700.94,507.94
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,717.67,522.58
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,686.41,498.98
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,639.36,464.5
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,757.23,552.04
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,855.36,623.03
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,739.54,540.78
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,582.2,428.08
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,480.31,356.04
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,358.54,267.18
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,389.25,292.09
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,437.4,328.86
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,594.19,449.07
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,708.41,535.86
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,666.78,507.04
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,623.71,477.75
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,569.66,440.23
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,515.74,401.8
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,446.21,349.82
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,387.47,304.32
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,316.89,248.45
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,251.79,195.13
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,178.02,133.85
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,113.44,74.82
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,36.17,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,9.49,1.49
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,9.11
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,29.04,19.23
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,40.54,29.24
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,52.67,39.62
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,64.7,49.69
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,39.41,28.01
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,12.96,5.39
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,10.68,3.4
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,8.4,1.43
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,12.62,4.93
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,16.86,8.41
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,55.08,39.96
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,92.23,66.91
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,132.56,97.35
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,173.06,127.32
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,249.21,179.74
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,344.27,246.37
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,390.55,278.71
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,441.04,315.18
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,476.37,342.61
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,503.69,363.63
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,560.47,405.91
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,624.11,453.27
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,661.13,480.24
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,696.55,505.79
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,660.66,479.21
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,596.25,432.18
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,704.5,511.99
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,804.0,584.02
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,820.42,594.35
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,833.54,602.99
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,838.96,608.56
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,840.92,611.93
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,839.32,612.11
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,834.21,610.05
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,818.47,600.34
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,799.64,588.62
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,774.27,572.5
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,746.25,554.52
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,701.3,525.46
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,663.48,500.82
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,618.8,469.98
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,573.41,438.19
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,517.3,397.9
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,462.22,357.53
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,401.2,311.24
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,329.22,255.83
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,260.28,201.96
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,197.5,151.3
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,131.5,97.25
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,63.15,38.79
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,21.54,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,9.44,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,23.11,11.36
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,37.1,25.34
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,46.75,34.11
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,56.41,42.59
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,63.66,48.87
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,73.08,56.81
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,75.6,58.65
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,78.23,60.51
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,112.65,88.73
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,153.1,121.26
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,165.29,130.38
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,176.97,139.04
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,189.92,148.89
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,218.22,157.65
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,242.05,169.69
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,282.49,196.6
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,298.74,201.18
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,351.47,237.18
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,403.47,280.23
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,454.79,321.85
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,503.79,361.48
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,551.41,399.07
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,596.23,432.86
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,639.26,464.4
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,678.72,493.64
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,715.97,520.78
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,749.07,544.89
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,779.54,566.78
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,805.54,584.35
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,828.32,599.84
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,846.03,612.33
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,860.18,622.6
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,868.53,628.93
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,873.19,632.99
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,818.85,596.47
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,731.72,534.4
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,635.83,468.93
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,538.22,400.2
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,486.4,363.87
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,434.36,326.58
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,383.48,290.31
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,314.88,240.14
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,285.55,218.86
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,255.97,197.0
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,228.25,176.59
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,200.28,155.58
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,170.22,132.31
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,140.47,108.74
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,109.07,83.24
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,78.31,57.79
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,50.35,34.38
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,19.25,7.87
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,9.44,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,9.44,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,22.11,10.42
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,35.14,23.79
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,45.17,32.9
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,55.16,41.7
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,69.23,53.82
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,86.95,68.81
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,106.78,85.15
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,124.68,99.57
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,138.63,110.47
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,152.23,120.93
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,154.24,121.87
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,161.88,127.4
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,176.49,138.7
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,218.25,157.95
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,249.93,178.59
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,280.17,200.73
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,307.32,220.79
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,335.68,242.25
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,342.94,249.54
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,347.96,254.13
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,378.05,275.75
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,407.67,296.81
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,426.32,309.54
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,445.53,322.62
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,582.05,421.92
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,718.68,518.4
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,753.35,539.8
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,785.56,559.37
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,812.14,575.79
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,835.48,590.12
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,855.0,601.39
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,870.93,610.47
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,879.71,617.61
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,884.72,622.57
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,874.09,617.8
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,873.95,619.87
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,861.45,614.03
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,845.53,606.11
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,824.55,594.89
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,800.35,581.5
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,772.27,565.07
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,736.96,543.61
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,694.28,516.83
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,650.04,488.35
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,596.53,452.48
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,542.99,415.53
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,479.9,369.71
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,418.6,323.63
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,344.74,267.04
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,272.26,209.24
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,192.55,143.59
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,121.23,75.58
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,40.48,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,8.65,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,21.13,9.39
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,33.91,22.72
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,41.74,29.97
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,51.73,38.76
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,57.84,44.02
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,63.89,49.02
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,66.19,50.72
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,68.6,52.44
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,71.28,54.36
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,80.0,61.26
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,80.92,61.65
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,81.84,62.05
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,83.04,62.7
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,125.4,70.04
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,188.52,106.54
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,244.11,146.75
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,299.62,191.37
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,354.92,236.99
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,408.55,281.04
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,461.57,323.64
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,512.36,364.28
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,561.62,402.72
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,608.1,437.36
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,652.87,469.8
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,694.0,500.07
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,732.7,528.12
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,766.95,551.63
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,798.32,571.69
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,825.39,589.66
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,849.08,605.47
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,867.12,617.98
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,881.43,628.21
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,890.63,635.0
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,896.0,639.49
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,895.34,640.22
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,890.92,638.69
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,880.03,634.37
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,865.57,627.81
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,843.74,615.13
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,818.8,600.39
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,797.11,588.61
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,763.27,568.4
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,719.34,540.05
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,673.9,510.23
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,621.54,475.11
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,571.6,440.08
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,508.13,393.66
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,446.58,347.02
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,372.57,288.94
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,303.5,232.54
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,218.15,161.94
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,140.93,85.51
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,48.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,7.87,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,19.73,8.03
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,31.91,20.9
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,40.64,28.88
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,47.44,34.94
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,52.67,39.51
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,57.87,43.91
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,59.81,45.33
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,66.91,51.05
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,69.74,53.09
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,72.47,55.04
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,74.58,56.45
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,76.56,57.76
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,87.37,66.28
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,130.92,73.67
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,186.22,104.51
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,242.33,145.7
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,298.37,191.63
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,354.19,238.79
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,408.21,284.01
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,461.41,327.66
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,496.76,357.78
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,513.89,371.22
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,548.25,396.07
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,584.97,421.96
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,660.15,478.65
