Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,732.54,533.87
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,766.42,557.11
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,797.36,576.86
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,824.75,595.34
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,848.79,611.64
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,865.93,623.45
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,879.33,632.94
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,888.46,640.86
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,893.8,646.46
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,888.28,643.7
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,879.18,638.75
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,867.79,632.41
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,864.41,631.57
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,841.21,617.71
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,815.0,601.96
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,782.15,582.52
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,746.85,561.16
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,706.79,535.01
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,661.73,504.91
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,607.86,467.84
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,553.95,429.41
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,488.17,380.79
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,424.52,332.1
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,349.19,272.48
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,275.27,212.02
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,190.61,141.62
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,113.78,66.18
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,37.78,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,5.51,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,22.2,9.38
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,38.46,26.4
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,48.2,35.4
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,57.73,43.86
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,65.34,50.4
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,72.87,56.66
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,75.43,58.42
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,75.69,58.18
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,78.42,60.1
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,81.07,61.93
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,87.71,67.02
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,87.53,66.49
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,88.54,66.96
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,133.26,75.17
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,189.28,106.6
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,252.67,152.74
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,308.71,197.82
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,364.65,243.99
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,419.12,288.8
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,472.94,332.16
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,524.03,373.16
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,573.6,411.95
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,620.43,447.01
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,665.36,479.73
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,706.26,509.74
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,744.75,537.48
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,779.94,561.36
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,812.36,582.01
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,839.34,599.82
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,862.92,615.44
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,881.66,627.96
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,896.66,638.16
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,905.22,644.31
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,909.91,648.1
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,908.92,648.37
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,904.11,646.33
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,892.87,641.35
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,878.06,634.14
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,856.12,621.19
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,841.11,612.96
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,808.73,594.06
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,773.74,573.27
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,730.08,545.22
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,684.74,515.59
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,633.97,481.74
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,580.09,443.99
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,514.4,396.03
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,450.7,347.87
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,374.34,288.94
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,303.13,231.5
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,212.4,157.02
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,128.11,71.69
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,44.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,7.08,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,19.98,7.43
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,33.09,21.91
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,40.98,29.27
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,51.1,38.2
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,56.89,43.2
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,62.64,47.97
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,64.07,48.84
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,65.71,49.83
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,74.19,56.58
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,77.11,58.64
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,77.55,58.66
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,78.03,58.72
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,88.72,67.09
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,135.12,75.54
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,191.1,106.99
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,247.87,148.29
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,304.54,194.3
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,360.98,241.34
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,415.41,286.19
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,468.96,329.31
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,520.52,369.73
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,570.52,407.71
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,617.49,442.51
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,662.43,474.89
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,703.57,504.83
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,742.2,532.49
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,777.02,555.95
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,808.96,575.85
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,836.2,593.83
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,860.03,609.65
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,878.57,622.39
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,893.38,632.86
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,902.16,639.34
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,907.08,643.51
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,906.31,644.18
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,901.74,642.55
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,890.67,637.93
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,876.01,631.08
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,854.36,618.61
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,829.55,604.08
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,807.02,591.88
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,772.2,571.21
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,729.4,543.86
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,684.96,514.95
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,631.54,479.54
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,580.53,444.45
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,515.97,397.59
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,453.38,350.42
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,377.09,291.25
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,306.04,233.67
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,215.53,158.68
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,131.46,69.27
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,45.74,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,14.95,3.72
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,31.76,20.67
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,38.86,27.32
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,46.08,33.76
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,51.39,38.33
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,56.68,42.72
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,59.32,44.64
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,67.08,50.76
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,69.93,52.8
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,72.69,54.75
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,74.22,55.67
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,75.69,56.55
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,86.59,65.06
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,134.58,74.14
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,191.27,106.51
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,248.56,148.56
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,305.41,194.24
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,362.04,240.71
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,416.98,285.59
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,471.04,328.74
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,522.53,369.58
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,572.41,408.14
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,619.31,442.69
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,664.08,474.73
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,705.16,504.47
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,743.76,531.95
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,778.61,555.44
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,810.56,575.48
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,837.77,593.37
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,861.57,609.11
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,880.09,621.82
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,894.88,632.27
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,903.62,638.73
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,908.49,642.87
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,906.49,642.77
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,900.76,640.44
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,889.33,635.88
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,874.33,629.09
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,853.17,617.23
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,828.85,603.27
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,806.3,591.28
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,771.18,570.6
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,728.18,543.09
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,683.47,513.99
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,630.15,478.9
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,579.56,444.25
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,514.56,397.09
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,451.48,349.53
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,374.98,290.0
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,303.76,232.09
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,214.5,157.71
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,130.47,63.75
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,45.66,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,14.49,3.0
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,29.46,18.72
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,36.3,25.14
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,43.27,31.35
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,47.99,35.44
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,52.73,39.37
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,60.41,45.56
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,63.72,47.96
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,66.71,50.15
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,69.61,52.23
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,71.56,53.4
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,82.25,61.65
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,84.45,63.08
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,134.06,72.89
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,191.49,106.13
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,249.3,148.8
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,306.01,194.89
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,362.49,241.94
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,417.88,287.47
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,471.95,330.9
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,523.43,371.94
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,573.36,410.77
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,619.84,445.38
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,664.13,477.49
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,705.34,507.56
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,744.12,535.41
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,777.77,558.3
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,808.37,577.63
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,835.36,595.56
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,859.01,611.37
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,875.71,622.74
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,888.68,631.83
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,896.98,637.8
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,901.47,641.47
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,900.37,641.9
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,895.55,640.08
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,883.86,635.02
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,868.68,627.77
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,858.59,622.69
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,833.84,607.89
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,800.59,588.25
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,764.82,566.72
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,722.51,539.61
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,678.4,510.83
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,628.18,477.72
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,574.81,440.74
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,511.67,394.95
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,450.14,348.52
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,373.14,288.49
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,301.45,230.13
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,212.75,155.97
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,128.2,56.35
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,45.04,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.89,2.72
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,30.2,19.28
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,38.13,26.67
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,46.1,33.75
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,51.78,38.66
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,57.43,43.36
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,60.68,45.89
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,69.21,52.77
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,72.34,55.05
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,75.37,57.21
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,77.12,58.18
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,78.79,59.08
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,80.18,60.01
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,139.93,77.85
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,196.91,111.21
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,254.49,153.89
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,311.0,199.52
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,367.26,245.81
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,422.24,290.66
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,476.2,333.58
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,527.26,374.01
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,576.66,412.15
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,622.87,446.07
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,666.58,477.23
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,707.22,506.56
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,745.42,533.68
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,778.78,557.38
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,809.2,577.86
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,835.28,595.11
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,858.0,610.24
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,874.6,621.82
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,887.5,631.17
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,895.33,637.09
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,899.37,640.75
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,893.46,638.14
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,897.39,642.11
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,883.88,636.12
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,866.9,628.01
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,842.51,613.73
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,815.11,597.44
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,785.23,580.57
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,748.32,558.63
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,703.26,529.53
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,656.86,498.98
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,600.73,460.71
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,544.76,421.12
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,480.25,373.03
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,417.57,324.69
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,339.65,263.15
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,264.4,201.74
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,181.53,132.36
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,100.88,37.14
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,33.95,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,14.87,2.09
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,29.6,18.74
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,38.49,26.96
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,49.46,36.6
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,55.64,41.94
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,61.77,47.03
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,65.1,49.62
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,68.44,52.14
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,102.88,80.4
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,138.05,108.65
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,106.05,81.79
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,82.94,62.46
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,84.11,63.09
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,135.06,74.43
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,191.17,107.76
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,254.39,154.72
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,309.93,199.5
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,365.39,245.04
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,419.39,289.07
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,472.52,331.35
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,523.16,371.36
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,572.37,409.21
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,618.51,443.14
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,662.63,474.68
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,702.81,503.59
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,740.61,530.29
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,774.38,552.89
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,805.29,572.18
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,831.95,589.48
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,855.32,604.69
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,872.21,616.09
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,885.43,625.28
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,893.61,630.8
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,898.02,634.07
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,895.11,633.11
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,888.56,630.01
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,888.94,632.54
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,873.07,624.65
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,849.28,610.77
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,822.42,594.92
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,787.75,574.74
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,750.68,552.75
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,709.82,526.94
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,663.6,497.01
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,607.79,460.08
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,552.11,421.39
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,485.03,372.11
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,420.22,322.83
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,341.07,261.61
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,264.35,200.06
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,177.02,127.66
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,92.0,25.96
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,30.5,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.53,1.69
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,30.8,19.56
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,39.68,27.81
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,50.97,37.71
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,57.45,43.29
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,63.87,48.6
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,66.14,50.18
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,68.56,51.8
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,71.58,53.97
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,80.72,61.13
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,81.6,61.48
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,82.5,61.85
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,83.7,62.49
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,136.52,74.61
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,200.0,113.31
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,256.35,154.54
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,312.24,199.63
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,367.99,245.45
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,422.12,289.12
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,475.47,331.02
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,526.32,370.85
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,575.65,408.51
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,622.23,442.38
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,666.92,473.97
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,707.9,503.25
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,746.45,530.35
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,780.89,553.22
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,812.48,572.87
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,838.94,590.13
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,862.02,605.3
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,879.83,617.51
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,893.94,627.5
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,902.04,633.23
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,906.32,636.69
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,901.58,634.9
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,893.24,630.99
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,881.0,624.42
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,877.07,623.35
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,853.16,609.4
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,826.18,593.58
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,792.26,574.3
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,755.89,553.15
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,713.65,526.53
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,666.35,495.99
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,610.6,459.5
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,554.97,421.08
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,486.42,371.79
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,420.35,322.37
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,341.01,261.01
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,267.51,201.8
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,175.58,125.68
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,89.02,15.8
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,29.62,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,16.59,1.29
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,32.46,20.85
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,43.68,31.14
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,54.77,40.91
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,63.07,48.04
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,71.27,54.84
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,76.62,59.07
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,79.23,60.91
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,82.41,63.17
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,85.48,65.3
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,86.17,65.34
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,86.89,65.41
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,95.34,71.86
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,147.68,83.99
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,202.43,116.97
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,258.43,158.49
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,314.2,203.09
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,370.19,248.47
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,424.3,291.99
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,476.87,333.3
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,526.91,372.48
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,575.64,409.69
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,621.07,442.83
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,664.9,473.95
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,704.99,502.53
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,742.77,528.97
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,775.8,550.89
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,806.01,569.83
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,821.95,576.96
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,806.31,563.18
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,816.38,570.67
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,823.4,576.09
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,874.81,614.07
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,907.73,637.22
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,903.92,635.51
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,896.42,631.85
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,882.29,625.42
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,864.71,616.85
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,839.42,602.31
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,816.73,589.48
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,780.74,568.41
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,742.56,545.67
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,694.75,515.07
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,645.91,483.22
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,587.68,443.81
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,529.82,403.48
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,460.91,353.5
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,389.04,299.52
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,309.98,237.61
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,237.98,179.15
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,154.26,109.43
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,61.38,1.09
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,21.29,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,14.81,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,29.41,18.3
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,38.31,26.61
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,49.47,36.42
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,56.02,42.07
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,62.5,47.46
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,64.85,49.21
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,67.33,51.01
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,70.41,53.25
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,79.48,60.4
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,80.15,60.57
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,80.85,60.8
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,82.15,61.52
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,138.65,75.49
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,202.49,115.31
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,259.17,157.44
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,315.68,203.06
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,372.03,249.15
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,426.93,293.63
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,481.08,336.39
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,532.51,376.81
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,582.39,415.03
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,629.83,449.82
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,675.54,482.48
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,716.75,512.3
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,755.42,539.9
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,789.86,562.43
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,821.32,582.1
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,848.36,599.87
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,871.98,615.49
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,889.83,627.75
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,903.92,637.74
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,912.84,644.32
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,917.92,648.61
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,915.87,648.48
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,909.99,646.07
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,898.08,641.0
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,882.6,633.71
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,860.54,621.08
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,835.36,606.41
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,811.92,593.72
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,775.85,572.34
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,730.81,543.55
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,684.24,513.24
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,628.93,476.81
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,576.72,441.37
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,508.31,390.78
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,442.36,340.22
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,362.16,277.75
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,287.94,217.35
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,192.5,136.72
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,95.64,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,33.65,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,14.77,0.0
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,29.3,18.14
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,39.52,27.6
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.77,36.66
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,59.19,44.76
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,65.87,50.3
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,68.36,52.16
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,70.98,54.05
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,74.19,56.39
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,77.3,58.61
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,84.96,64.53
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,86.03,65.03
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,88.48,66.65
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,143.85,79.85
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,199.88,114.33
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,257.05,157.06
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,318.04,205.95
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,373.41,251.23
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,427.23,294.86
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,480.33,336.83
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,531.0,376.6
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,580.22,414.22
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,626.47,447.87
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,670.85,479.22
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,711.53,508.44
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,749.8,535.5
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,783.97,558.21
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,815.3,577.81
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,841.52,595.06
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,864.39,610.21
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,882.01,620.77
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,895.97,629.09
