Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,63.32,44.72
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,33.84,21.5
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,27.26,16.31
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,20.69,11.08
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,29.51,18.32
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,38.33,25.61
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,21.77,12.21
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.24
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,14.83,7.01
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,22.1,13.56
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,30.54,21.08
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,39.02,28.51
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,39.4,28.73
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,39.8,28.91
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,63.74,49.36
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,85.89,67.98
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,87.37,68.81
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,88.75,69.58
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,144.16,109.71
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,204.83,154.91
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,236.22,177.01
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,271.32,202.34
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,290.92,217.4
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,309.47,231.45
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,352.68,262.05
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,405.3,298.89
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,324.32,240.38
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,222.99,165.62
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,224.62,166.49
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,226.15,166.64
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,230.31,170.42
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,234.43,174.01
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,263.85,196.28
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,294.11,218.97
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,290.12,216.26
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,285.87,213.5
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,355.65,265.73
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,412.31,307.64
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,448.57,335.07
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,506.38,377.75
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,324.68,245.49
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,153.48,115.06
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,248.08,189.52
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,335.82,257.16
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,334.0,256.69
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,331.64,256.2
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,257.77,199.61
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,169.18,130.35
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,225.92,177.27
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,282.78,223.4
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,249.12,197.73
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,215.19,171.49
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,177.8,141.26
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,128.7,100.91
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,90.5,68.66
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,52.96,36.52
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,23.87,4.3
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,8.73,1.92
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,11.4,4.24
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,13.7,6.2
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,16.0,8.13
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,75.13,58.27
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,127.17,101.21
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,148.23,117.84
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,173.08,137.36
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,182.64,136.98
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,195.08,145.73
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,218.06,162.55
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,242.26,180.55
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,290.44,214.82
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,353.42,260.78
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,414.35,302.88
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,503.96,369.26
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,530.4,391.21
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,529.81,390.78
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,519.23,382.81
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,496.21,365.33
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,535.78,394.36
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,577.24,424.32
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,594.07,436.4
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,609.87,447.84
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,767.93,565.01
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,887.93,650.04
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,904.35,660.59
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,917.08,669.55
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,774.74,570.98
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,568.27,420.39
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,771.82,572.88
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,914.49,672.88
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,912.42,671.85
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,893.75,660.94
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,845.58,630.18
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,789.8,593.97
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,778.42,588.61
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,760.14,578.14
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,709.54,543.86
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,658.09,508.59
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,595.11,464.83
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,532.93,419.7
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,453.85,358.86
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,378.49,298.61
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,281.86,220.26
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,200.56,150.11
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,98.05,22.54
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,12.59,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,23.93,12.26
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,35.94,24.54
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,47.89,35.35
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,55.78,42.35
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,66.02,51.1
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,36.65,25.84
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,10.66,3.48
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,43.72,31.6
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,79.99,62.01
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,79.85,61.51
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,86.52,66.69
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,113.58,69.01
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,170.81,98.16
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,247.42,164.72
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,301.45,216.23
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,337.29,237.71
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,405.07,287.79
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,460.9,334.56
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,516.24,379.74
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,568.7,422.14
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,619.62,462.22
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,667.33,498.06
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,712.82,531.3
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,754.02,561.87
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,792.6,589.67
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,827.19,612.1
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,858.71,632.29
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,884.86,649.81
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,907.5,664.99
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,924.25,676.62
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,937.21,685.86
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,944.0,690.79
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,946.9,693.31
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,939.51,689.14
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,941.99,691.79
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,926.75,683.73
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,907.96,673.47
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,878.05,654.68
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,845.22,633.92
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,811.51,613.07
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,770.45,586.81
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,716.64,550.16
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,662.12,512.43
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,596.9,466.64
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,532.57,419.36
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,451.49,357.3
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,370.27,292.79
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,276.07,215.63
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,192.25,142.86
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,93.48,5.36
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,11.02,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.92,11.33
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,31.79,21.1
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,40.75,29.25
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,46.61,34.5
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,52.5,39.54
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,55.34,41.82
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,63.02,48.11
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,66.09,50.52
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,69.1,52.85
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,70.6,53.78
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,80.55,61.73
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,111.41,64.71
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,170.89,94.88
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,230.45,137.89
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,290.65,186.94
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,350.03,237.72
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,409.09,288.23
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,466.15,335.72
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,522.13,380.95
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,575.71,423.72
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,627.55,463.98
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,675.22,500.2
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,720.04,533.5
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,761.51,563.7
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,800.23,590.52
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,834.07,612.06
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,864.64,631.28
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,890.47,648.34
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,912.71,663.07
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,928.56,673.91
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,940.56,682.37
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,947.2,687.2
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,949.93,689.65
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,941.53,684.95
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,942.76,686.84
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,926.89,678.88
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,907.47,668.75
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,879.19,651.38
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,847.94,632.02
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,808.62,607.53
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,772.14,584.79
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,719.97,549.5
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,666.95,513.11
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,602.59,468.21
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,539.08,422.11
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,456.94,359.65
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,378.77,297.71
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,281.26,218.63
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,198.87,146.41
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,95.03,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,10.62,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,22.07,10.43
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,32.52,21.7
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,42.91,31.09
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,49.37,36.94
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,55.83,42.58
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,60.81,46.68
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,65.7,50.6
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,68.92,53.12
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,78.02,60.57
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,79.73,61.62
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,81.39,62.64
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,113.42,66.55
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,171.94,97.55
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,236.32,144.55
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,294.81,191.92
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,352.8,241.03
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,410.59,289.71
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,466.37,335.21
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,521.23,378.47
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,573.59,419.18
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,624.35,457.42
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,671.76,491.52
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,717.12,523.17
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,758.52,552.33
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,797.22,578.3
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,831.0,600.12
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,861.63,619.84
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,887.19,636.29
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,909.2,650.52
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,925.24,661.05
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,937.46,669.32
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,943.94,674.11
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,946.54,676.65
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,885.34,639.0
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,788.02,573.25
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,763.09,558.73
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,735.73,541.85
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,728.75,539.95
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,717.57,535.1
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,746.56,558.81
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,757.46,568.31
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,708.86,536.31
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,658.99,503.3
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,594.27,459.02
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,530.48,413.56
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,450.41,353.5
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,374.19,293.63
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,276.07,214.37
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,193.28,141.1
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,91.14,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,11.41,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,21.79,9.93
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,34.1,23.0
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.36,34.02
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,55.21,41.95
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,63.99,49.56
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,72.11,56.29
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,77.48,60.53
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,104.3,82.76
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,133.28,106.32
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,109.51,86.09
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,88.39,68.29
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,152.85,102.03
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,223.41,152.31
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,267.2,183.06
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,311.47,216.12
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,356.11,249.32
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,410.98,290.45
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,447.97,319.82
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,479.36,344.01
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,510.19,367.35
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,537.14,387.16
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,580.97,418.1
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,632.26,453.49
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,713.27,512.34
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,783.06,563.82
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,815.12,585.11
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,844.18,604.74
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,868.81,621.04
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,890.1,635.32
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,920.15,655.86
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,931.84,664.77
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,936.84,669.75
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,937.99,672.48
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,737.43,539.24
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,491.19,363.14
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,599.74,446.75
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,681.8,509.08
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,602.32,452.96
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,502.33,382.03
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,448.74,344.69
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,395.49,306.48
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,359.72,280.75
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,323.41,254.03
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,283.77,224.43
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,244.13,193.98
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,201.73,160.16
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,160.13,125.91
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,112.9,86.02
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,66.87,45.31
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,22.39,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,10.62,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,20.43,8.68
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,32.14,21.44
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,43.85,32.02
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,54.12,41.1
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,61.72,47.62
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,67.43,52.31
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,73.01,56.76
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,76.48,59.44
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,79.85,62.01
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,81.98,63.38
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,84.02,64.65
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,126.01,75.59
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,182.06,106.01
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,238.86,147.14
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,296.6,193.11
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,353.35,239.99
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,410.3,286.76
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,465.96,331.97
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,520.84,375.51
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,572.55,415.46
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,622.93,453.44
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,530.23,387.82
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,379.6,277.17
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,589.32,432.51
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,784.32,569.78
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,816.24,589.85
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,845.14,609.43
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,821.17,591.22
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,759.29,546.52
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,776.15,559.73
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,790.69,570.81
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,872.84,630.28
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,935.87,672.91
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,928.4,669.11
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,917.23,663.74
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,763.39,562.05
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,591.31,440.54
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,718.22,537.03
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,822.29,611.3
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,780.09,582.95
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,736.01,554.35
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,682.78,519.28
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,628.81,482.97
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,562.35,436.53
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,489.96,383.85
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,411.65,324.38
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,338.05,265.82
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,246.97,191.21
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,165.76,117.06
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,55.17,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,10.62,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,20.35,8.2
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.02,22.11
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,45.62,33.48
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,54.8,41.66
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,63.9,49.49
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,72.46,56.63
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,78.15,61.16
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,82.05,64.22
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,85.82,67.14
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,87.4,68.06
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,88.96,68.97
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,125.47,75.53
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,181.15,107.44
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,242.36,152.97
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,299.15,199.22
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,355.68,247.23
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,412.48,295.22
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,467.15,340.11
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,521.58,383.54
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,541.04,399.96
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,530.36,391.89
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,619.05,458.5
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,715.74,530.18
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,654.61,483.28
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,544.99,400.8
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,632.82,465.86
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,726.23,532.97
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,822.21,603.98
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,892.73,654.38
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,909.1,665.59
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,921.82,674.89
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,942.03,689.05
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,943.96,691.18
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,931.28,684.17
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,914.75,674.79
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,631.66,477.63
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,287.07,217.36
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,590.64,453.89
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,823.32,623.13
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,781.39,594.83
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,737.56,566.65
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,684.1,530.15
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,629.93,492.43
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,562.86,443.9
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,496.94,394.12
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,409.81,326.35
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,335.11,265.52
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,244.09,189.79
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,163.34,113.32
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,53.86,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,10.23,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,19.62,7.26
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.31,20.61
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,43.01,31.23
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,57.76,44.28
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,72.78,57.34
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,87.93,70.11
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,102.87,82.43
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,94.98,75.31
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,82.3,64.22
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,126.23,100.46
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,167.34,133.65
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,187.54,139.85
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,224.57,164.76
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,261.88,190.63
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,300.63,218.79
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,268.99,199.56
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,218.62,164.16
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,346.94,257.42
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,522.53,387.42
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,529.06,394.12
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,494.52,368.03
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,376.14,281.77
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,227.32,169.59
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,419.31,315.28
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,621.03,461.78
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,588.4,436.52
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,561.77,416.07
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,754.14,561.24
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,908.08,670.91
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,923.12,680.67
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,934.37,688.85
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,685.31,515.65
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,348.1,261.58
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,678.52,516.01
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,925.99,691.9
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,922.74,690.37
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,903.2,679.39
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,873.85,660.77
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,841.63,640.16
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,801.77,614.69
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,759.73,587.51
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,387.43,310.12
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,8.37,1.19
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,7.22,0.3
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,6.07,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,4.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,9.83,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,18.96,6.35
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,30.01,19.49
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,41.1,29.58
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,51.18,38.53
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,58.91,45.22
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,82.9,65.54
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,110.23,88.27
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,90.35,71.23
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,75.01,58.07
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,76.77,59.21
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,85.05,65.76
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,127.16,74.37
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,184.24,108.15
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,241.0,151.09
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,299.04,199.02
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,356.86,248.46
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,416.08,298.59
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,465.37,340.92
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,496.55,366.36
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,503.06,372.56
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,496.5,367.99
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,513.48,379.96
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,528.64,390.22
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,455.03,336.8
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,359.95,266.69
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,360.35,267.39
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,360.21,267.44
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,408.45,303.33
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,458.86,340.34
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,333.97,249.17
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,194.04,144.29
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,219.17,164.11
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,245.25,184.41
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,347.49,262.7
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,434.4,328.11
