Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,549.74,416.15
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,661.46,499.2
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,742.46,560.17
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,802.7,604.73
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,705.76,538.32
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,623.04,479.7
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,329.95,260.6
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,18.3,9.25
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,15.22,6.87
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,12.16,4.39
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,9.49,2.16
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,6.82,0.0
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.16,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.51,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.79,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,9.83,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,18.75,5.67
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,33.06,22.0
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,47.14,34.72
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,54.91,41.72
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,62.69,48.45
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,81.39,64.24
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,100.88,80.37
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,92.18,72.6
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,86.5,67.44
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,86.89,67.23
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,87.38,67.11
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,131.1,77.01
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,187.68,110.97
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,249.39,157.35
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,306.59,203.81
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,363.28,251.42
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,420.22,298.8
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,457.36,331.85
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,467.87,341.69
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,543.72,398.31
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,633.23,465.14
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,678.96,498.44
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,721.61,528.99
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,717.36,523.49
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,692.1,503.07
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,561.87,411.38
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,396.93,291.48
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,549.91,404.46
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,711.88,518.34
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,831.65,603.43
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,931.82,671.43
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,935.27,673.33
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,934.93,673.7
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,754.14,551.18
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,527.55,389.1
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,727.84,538.6
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,884.44,648.45
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,756.0,561.63
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,619.16,465.49
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,686.48,518.37
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,732.01,552.86
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,676.97,515.03
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,621.3,476.79
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,551.76,427.78
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,477.19,372.99
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,396.9,311.32
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,321.75,250.93
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,228.25,173.92
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,139.3,83.22
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,45.5,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,9.44,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.14,4.64
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,31.22,20.32
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,44.2,32.05
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,53.77,40.56
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,63.24,48.71
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,71.95,55.97
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,77.68,60.54
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,81.96,63.77
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,86.09,66.83
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,88.86,68.58
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,91.5,70.21
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,137.01,80.9
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,193.22,114.98
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,255.04,161.35
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,312.12,207.37
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,310.08,220.19
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,272.13,200.54
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,347.37,254.58
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,435.39,317.23
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,444.82,324.25
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,450.28,328.26
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,490.06,357.01
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,532.15,387.06
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,671.76,489.14
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,805.81,584.98
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,761.64,550.41
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,683.82,493.5
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,805.36,581.96
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,912.27,655.67
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,924.7,663.34
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,933.31,669.48
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,840.94,607.3
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,720.58,523.05
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,807.77,586.91
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,878.92,638.09
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,838.95,612.6
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,789.24,581.39
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,631.88,472.3
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,482.12,364.3
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,438.75,334.92
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,395.04,304.13
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,355.15,275.05
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,315.76,245.77
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,271.14,212.2
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,227.04,178.1
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,179.31,140.0
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,132.52,101.6
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,72.08,51.6
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,18.48,5.21
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,8.65,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,2.75,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,5.3,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,14.46,6.42
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,23.65,14.64
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,34.8,24.44
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,45.91,34.06
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,57.69,44.06
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,69.37,53.76
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,80.61,63.05
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,91.76,72.15
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,108.47,85.6
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,124.92,98.62
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,148.57,111.79
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,173.79,130.16
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,198.74,148.2
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,219.65,163.1
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,241.6,179.2
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,264.56,195.95
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,324.04,238.47
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,391.65,286.17
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,434.3,316.46
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,480.33,349.06
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,502.23,363.99
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,532.14,384.35
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,656.95,473.46
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,788.97,564.41
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,733.39,523.85
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,654.18,468.06
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,660.34,473.22
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,664.55,476.37
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,792.86,567.45
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,913.5,650.24
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,914.11,650.79
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,911.08,650.42
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,776.7,561.29
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,628.78,459.75
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,753.56,553.49
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,859.87,629.99
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,634.89,474.53
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,385.77,292.12
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,544.42,417.18
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,700.04,532.97
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,635.07,487.28
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,579.78,448.92
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,510.18,398.77
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,442.89,348.51
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,361.29,285.15
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,285.14,223.37
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,196.01,148.68
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,93.57,43.23
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,32.27,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,8.65,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,16.66,2.43
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,31.36,20.43
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,45.95,33.64
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,56.4,42.97
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,66.7,51.87
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,73.7,57.7
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,80.59,63.26
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,87.4,68.63
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,91.63,71.75
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,93.61,72.96
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,95.53,74.12
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,144.85,87.04
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,200.42,121.98
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,256.31,164.44
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,313.8,210.95
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,364.86,259.04
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,388.88,283.08
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,433.14,315.67
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,480.26,349.72
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,554.15,404.12
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,639.37,466.74
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,681.36,495.69
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,724.85,524.83
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,764.15,552.24
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,801.06,577.68
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,832.45,599.18
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,860.82,618.56
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,787.88,566.9
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,691.72,499.04
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,812.87,585.74
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,924.9,661.95
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,926.01,664.26
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,923.45,665.38
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,915.12,662.04
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,903.24,656.51
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,881.8,645.67
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,857.22,632.77
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,825.9,614.31
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,791.85,593.8
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,745.63,565.12
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,697.78,534.74
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,630.81,488.75
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,573.45,448.16
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,502.84,396.38
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,434.65,344.59
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,350.56,278.26
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,272.31,213.98
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,170.89,129.29
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,80.85,28.62
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,27.5,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,8.26,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,15.89,1.22
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,31.86,20.81
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,47.68,35.09
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,60.01,46.05
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,72.06,56.45
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,80.39,63.27
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,88.53,69.7
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,94.99,74.87
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,101.24,79.8
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,106.66,83.84
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,109.48,85.69
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,158.63,99.05
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,212.09,133.03
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,265.75,173.88
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,321.29,218.77
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,376.4,264.53
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,432.18,310.27
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,486.06,353.01
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,539.92,394.45
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,591.02,433.53
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,641.09,470.87
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,581.16,426.5
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,479.84,350.87
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,496.47,362.99
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,512.07,373.74
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,530.25,386.85
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,548.16,399.75
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,743.02,542.11
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,911.85,659.61
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,834.43,604.92
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,726.04,528.07
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,482.63,357.94
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,216.83,160.35
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,603.53,453.52
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,917.46,671.29
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,895.74,657.34
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,870.85,643.82
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,837.89,623.52
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,802.31,601.33
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,755.17,571.55
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,706.43,540.16
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,648.35,500.32
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,582.18,453.64
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,510.64,401.26
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,441.65,348.86
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,356.75,281.92
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,277.88,217.16
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,185.6,139.02
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,77.35,16.1
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,26.38,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,8.26,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,15.98,0.26
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,26.78,16.53
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,39.69,28.27
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,46.2,34.2
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,52.75,39.92
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,57.17,43.61
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,61.59,47.17
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,93.99,74.26
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,134.36,107.43
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,151.66,121.01
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,168.66,134.18
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,193.8,139.93
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,234.47,163.98
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,271.41,193.62
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,306.95,222.67
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,323.84,237.92
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,334.54,247.63
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,326.6,242.14
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,312.09,231.25
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,372.21,275.63
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,443.46,327.57
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,346.58,257.01
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,237.85,176.05
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,540.16,406.34
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,816.77,603.61
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,793.91,583.34
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,719.52,527.72
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,679.78,499.19
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,615.98,453.44
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,713.19,525.24
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,812.02,596.13
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,617.7,458.04
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,392.95,292.76
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,351.85,263.54
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,309.92,232.76
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,370.29,280.73
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,453.55,344.77
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,412.19,314.58
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,348.88,268.17
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,363.58,281.42
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,355.07,277.09
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,321.52,252.32
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,287.29,226.64
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,247.74,196.25
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,208.35,165.12
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,164.58,129.32
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,121.63,93.25
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,64.38,44.79
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,13.62,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,6.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,8.65,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,16.6,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,28.66,17.92
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,40.77,29.03
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,58.2,44.28
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,75.01,58.73
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,90.74,71.93
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,105.11,83.7
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,116.21,92.5
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,125.14,99.36
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,135.29,107.14
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,146.78,115.92
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,192.41,135.5
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,236.3,168.9
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,256.67,172.92
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,320.65,215.35
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,378.88,265.18
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,436.93,314.24
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,492.71,359.79
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,547.75,403.35
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,600.11,444.45
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,650.8,483.22
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,697.85,518.61
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,742.63,551.64
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,652.93,483.54
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,499.07,367.42
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,501.42,369.04
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,485.96,357.57
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,735.07,542.53
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,928.54,676.8
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,942.43,685.53
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,952.47,693.08
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,956.66,698.1
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,956.98,700.78
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,938.64,689.81
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,893.98,661.24
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,728.86,545.03
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,531.12,401.61
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,689.53,522.93
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,802.88,606.86
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,755.56,575.59
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,706.71,543.65
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,645.59,501.06
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,576.58,451.65
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,501.93,396.33
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,430.36,341.24
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,338.61,268.08
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,240.5,187.84
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,140.62,102.74
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,19.05,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,8.26,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,15.8,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,29.85,18.73
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,43.82,31.44
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,53.39,40.08
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,62.91,48.42
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,69.73,54.12
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,78.47,61.27
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,103.55,81.98
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,130.83,104.12
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,108.9,85.41
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,94.74,73.29
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,148.16,99.08
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,177.3,132.88
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,179.58,134.19
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,180.89,134.84
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,146.36,108.4
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,109.03,79.62
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,186.2,138.33
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,267.27,198.63
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,324.35,240.77
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,386.04,285.96
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,477.41,352.6
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,580.8,426.41
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,706.89,520.2
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,819.42,602.12
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,851.44,623.06
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,880.23,642.31
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,809.71,591.42
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,683.92,499.16
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,833.02,609.59
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,947.59,688.68
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,874.55,638.98
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,741.99,545.11
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,860.27,632.11
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,936.47,684.69
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,821.02,607.19
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,666.67,498.16
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,759.6,569.15
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,829.64,619.2
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,783.81,589.49
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,736.31,558.94
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,674.0,516.16
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,611.65,472.43
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,535.64,417.9
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,456.47,358.31
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,363.51,285.25
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,278.0,215.12
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,177.06,128.14
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,57.38,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,7.87,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,15.08,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,31.85,20.37
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,48.57,35.56
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,60.27,46.02
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,71.49,55.73
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,76.07,59.52
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,80.77,63.23
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,87.64,68.79
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,91.66,71.89
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,89.81,69.93
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,96.1,65.74
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,152.03,88.41
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,210.43,127.57
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,272.75,176.27
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,331.69,224.94
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,390.8,274.97
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,450.06,324.39
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,507.36,370.57
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,561.53,413.14
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,613.54,453.62
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,663.97,491.86
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,711.21,525.88
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,756.33,557.51
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,796.42,585.96
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,833.76,610.91
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,866.08,631.37
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,895.16,649.61
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,919.07,665.54
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,939.43,679.22
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,951.88,687.85
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,975.36,703.87
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,978.76,706.58
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,978.22,707.02
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,969.74,702.78
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,957.47,696.24
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,937.05,685.6
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,913.18,672.74
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,877.92,650.86
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,846.68,631.67
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,799.77,602.03
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,751.18,570.81
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,688.78,529.05
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,626.3,486.11
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,548.44,429.91
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,466.98,368.33
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,369.91,291.58
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,280.86,218.07
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,176.07,126.04
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,35.06,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,7.47,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,14.4,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,30.55,19.22
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,46.7,33.96
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,57.99,44.06
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,68.95,53.57
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,74.15,57.89
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,79.4,62.08
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,86.16,67.42
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,90.21,70.4
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,89.3,69.23
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,98.65,66.2
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,154.03,89.9
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,211.91,129.41
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,273.29,177.54
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,331.37,225.58
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,389.92,275.16
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,448.69,324.19
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,505.13,369.64
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,558.67,411.68
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,610.89,452.18
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,661.61,490.48
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,710.05,525.52
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,757.01,558.65
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,797.82,586.99
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,835.83,612.39
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,868.7,634.25
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,898.32,653.95
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,922.74,669.98
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,943.55,683.7
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,957.78,693.49
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,968.14,700.95
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,972.19,704.17
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,972.34,705.05
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,962.88,700.15
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,963.22,701.91
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,944.0,691.99
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,921.31,679.93
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,889.38,660.32
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,854.56,638.72
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,809.08,610.07
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,767.07,583.45
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,708.67,543.72
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,649.93,502.85
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,575.57,450.75
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,503.18,397.65
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,408.64,323.0
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,320.04,249.36
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,181.4,128.03
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,14.16,0.0
