Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,6.29,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,12.17,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,27.42,16.73
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,42.39,30.48
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,57.69,43.99
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,72.75,56.98
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,73.08,57.15
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,75.89,59.28
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,94.1,74.4
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,118.38,94.33
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,133.29,106.05
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,154.51,113.28
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,169.08,108.03
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,215.21,132.04
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,281.26,191.72
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,331.09,238.15
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,379.42,273.01
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,446.77,324.69
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,502.83,369.76
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,558.42,413.14
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,610.33,453.48
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,660.75,491.76
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,702.83,523.83
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,750.01,558.71
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,790.07,586.94
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,827.4,612.23
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,859.62,632.78
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,888.68,651.15
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,912.61,667.45
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,932.99,681.53
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,837.83,616.31
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,684.33,505.31
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,691.91,513.05
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,697.61,518.66
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,772.2,574.24
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,823.66,613.54
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,881.12,655.51
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,911.6,677.08
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,878.15,656.22
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,841.99,633.84
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,802.07,609.03
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,755.28,579.0
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,691.57,535.32
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,628.05,490.68
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,552.71,436.53
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,479.44,381.31
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,380.09,302.18
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,285.98,223.71
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,180.49,124.58
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,41.99,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,7.08,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,13.62,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,26.77,16.31
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,39.91,28.69
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,49.3,37.28
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,61.3,47.83
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,67.03,52.6
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,72.7,57.11
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,76.93,60.39
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,81.06,63.52
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,83.84,65.33
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,101.32,65.84
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,157.02,91.55
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,220.64,136.2
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,278.52,182.09
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,337.67,230.81
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,395.84,278.72
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,454.31,325.72
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,510.85,369.87
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,566.87,412.08
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,619.34,451.27
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,670.35,488.29
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,714.84,519.96
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,765.4,554.81
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,806.48,581.58
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,844.72,605.95
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,878.63,627.94
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,909.27,647.87
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,933.77,663.41
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,954.58,676.75
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,969.65,687.21
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,980.81,695.43
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,984.65,698.67
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,984.52,699.67
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,973.96,694.92
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,959.75,688.07
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,953.87,686.12
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,931.28,673.51
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,900.23,656.09
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,866.19,636.59
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,821.15,609.38
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,774.12,580.39
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,721.4,546.04
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,663.25,506.85
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,588.56,455.48
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,515.88,402.97
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,421.4,329.6
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,333.07,256.43
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,209.8,138.51
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,60.21,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,6.69,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,12.96,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,24.49,14.24
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,38.21,27.02
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,45.91,34.06
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,53.6,40.82
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,59.37,45.6
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,65.04,50.12
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,68.63,52.88
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,72.16,55.52
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,75.01,57.45
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,101.85,63.82
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,159.36,90.65
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,219.04,132.32
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,278.59,179.69
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,339.07,229.53
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,398.76,279.15
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,458.49,327.76
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,514.47,371.8
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,569.49,413.66
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,621.23,452.76
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,671.3,489.64
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,718.08,522.32
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,762.64,552.68
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,802.45,579.28
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,839.47,603.03
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,871.44,623.86
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,900.12,642.64
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,923.11,657.37
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,942.52,669.95
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,954.43,678.44
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,962.52,684.73
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,979.54,696.36
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,977.94,696.31
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,967.1,690.77
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,952.53,683.07
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,931.16,672.5
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,906.41,659.8
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,876.01,642.03
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,836.9,618.38
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,789.83,589.5
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,741.14,558.98
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,675.29,514.58
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,609.65,469.15
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,530.91,413.04
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,449.11,351.72
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,352.39,275.4
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,264.06,202.09
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,157.1,96.59
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,26.63,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,12.13,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,24.97,14.43
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,37.86,26.55
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,47.0,34.82
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,58.45,44.79
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,43.03,31.43
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,33.63,23.2
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,39.42,27.99
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,45.22,32.71
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,106.13,83.15
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,168.04,122.9
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,198.21,137.04
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,241.57,164.75
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,286.58,198.11
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,335.78,235.75
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,373.59,267.93
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,400.95,290.51
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,383.89,279.63
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,351.21,256.24
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,368.49,268.94
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,386.1,281.53
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,486.52,352.47
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,599.53,429.24
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,650.28,464.17
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,715.64,508.7
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,678.71,483.23
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,647.74,461.82
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,609.7,437.43
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,586.0,422.02
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,620.62,448.08
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,677.29,488.07
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,574.79,417.95
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,491.97,360.12
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,613.5,449.94
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,709.18,519.4
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,797.08,583.87
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,865.55,633.56
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,708.93,528.39
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,546.25,413.51
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,280.7,218.26
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,12.19,4.18
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,10.27,2.7
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,8.36,1.16
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,6.83,0.0
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.3,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,25.49,14.63
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,37.72,26.26
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,47.13,34.75
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,58.99,45.05
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,64.82,49.94
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,70.59,54.62
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,74.54,57.64
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,78.4,60.53
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,81.58,62.82
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,106.36,65.95
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,161.63,93.84
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,219.29,135.08
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,280.33,193.41
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,311.09,226.13
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,368.39,265.04
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,455.18,329.12
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,352.95,260.85
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,193.38,142.79
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,334.47,248.56
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,480.1,353.95
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,341.46,252.96
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,171.14,125.43
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,448.49,334.7
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,734.18,535.7
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,734.65,534.13
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,717.25,522.39
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,726.89,529.52
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,734.35,535.03
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,866.19,630.29
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,964.95,697.17
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,967.42,698.97
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,966.04,699.21
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,761.31,561.69
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,510.61,380.4
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,435.76,327.89
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,337.39,255.88
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,249.56,189.79
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,147.1,110.51
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,380.61,297.25
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,568.96,441.77
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,600.03,466.68
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,630.37,489.43
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,553.35,432.66
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,478.72,375.87
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,383.71,300.08
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,295.4,225.13
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,151.23,74.63
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,7.87,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,25.61,14.58
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,42.9,30.59
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,58.6,44.48
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,74.03,57.81
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,85.77,67.66
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,95.73,75.73
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,103.76,82.0
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,111.5,87.92
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,116.22,91.26
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,140.84,94.93
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,189.91,120.95
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,241.9,157.38
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,270.55,189.6
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,269.89,197.54
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,310.0,226.89
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,356.5,260.93
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,383.77,280.85
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,411.59,301.01
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,526.57,384.82
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,655.85,477.29
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,699.08,506.73
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,740.52,534.9
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,694.5,501.23
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,624.38,450.49
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,646.9,467.1
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,668.55,482.53
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,787.33,567.07
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,900.9,645.67
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,907.74,649.85
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,910.93,652.66
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,907.7,651.54
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,900.9,648.28
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,898.27,649.0
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,891.69,646.52
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,865.41,632.16
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,836.13,615.86
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,799.57,593.59
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,751.64,563.25
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,700.3,530.11
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,648.27,495.67
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,590.72,455.72
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,533.26,414.6
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,454.53,356.39
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,379.27,298.33
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,293.94,229.46
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,214.88,162.19
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,98.12,36.7
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,11.02,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,23.5,12.78
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.39,25.1
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,45.54,33.38
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,56.94,43.29
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,62.5,47.85
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,68.02,52.17
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,72.1,55.3
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,76.1,58.3
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,79.09,60.42
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,108.82,65.06
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,165.08,94.55
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,228.65,140.19
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,287.01,186.18
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,346.61,234.18
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,404.73,280.63
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,462.99,325.82
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,476.93,339.39
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,457.11,326.17
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,560.58,399.92
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,678.22,481.52
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,719.19,509.68
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,765.57,541.4
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,737.43,519.16
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,659.14,464.37
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,795.38,559.4
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,901.7,628.09
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,924.6,641.97
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,943.92,654.77
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,956.68,663.72
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,965.64,670.59
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,967.84,674.27
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,980.4,684.51
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,968.18,679.53
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,952.23,672.52
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,930.34,662.55
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,905.11,650.42
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,871.15,631.23
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,840.54,614.07
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,792.28,585.13
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,742.5,554.61
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,681.45,514.29
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,620.33,472.64
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,540.07,416.52
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,462.39,359.34
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,363.51,281.2
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,271.82,203.48
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,133.2,32.14
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,11.02,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,22.17,11.56
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,35.76,24.51
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,43.88,31.93
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,51.97,39.04
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,58.12,44.15
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,64.16,48.98
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,67.75,51.72
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,71.29,54.35
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,74.77,56.75
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,107.84,62.56
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,188.91,121.47
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,243.24,170.39
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,276.97,195.89
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,309.4,220.58
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,340.93,244.44
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,373.47,268.92
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,436.88,314.04
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,517.13,370.84
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,560.48,401.31
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,600.34,428.78
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,458.79,331.0
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,269.74,194.98
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,569.1,413.6
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,848.24,598.56
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,879.87,616.58
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,908.21,635.37
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,930.78,650.05
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,949.72,662.65
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,961.99,671.32
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,970.42,677.84
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,971.53,679.41
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,968.78,678.85
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,951.63,670.21
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,938.85,664.5
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,914.77,651.11
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,887.55,635.83
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,849.95,614.29
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,809.92,590.92
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,759.22,560.24
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,707.15,527.94
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,641.61,484.23
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,576.28,439.27
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,488.38,377.04
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,412.63,320.01
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,315.12,242.79
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,226.18,167.11
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,111.69,2.72
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,9.44,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,23.34,12.2
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,37.46,25.79
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,47.85,35.21
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,58.17,44.32
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,65.13,50.22
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,74.02,57.55
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,78.52,61.03
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,82.91,64.34
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,85.95,66.48
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,119.56,72.86
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,174.43,103.27
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,231.84,145.08
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,289.65,191.43
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,348.59,239.52
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,409.01,288.52
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,466.34,334.01
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,521.11,375.48
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,575.2,414.74
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,626.64,451.07
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,676.73,484.97
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,727.44,517.31
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,769.49,542.93
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,808.72,565.47
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,845.13,585.76
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,848.68,584.27
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,814.92,558.13
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,848.23,581.29
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,879.6,602.36
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,943.27,643.58
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,971.1,659.63
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,948.44,649.12
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,893.92,618.77
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,911.91,634.76
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,924.27,645.36
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,840.45,595.51
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,748.57,538.18
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,762.44,552.32
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,781.58,567.16
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,766.57,560.18
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,746.13,549.82
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,682.91,509.03
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,619.8,467.15
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,538.3,410.54
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,459.62,352.89
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,355.2,271.65
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,259.0,189.34
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,124.0,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,10.23,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.36,10.48
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,34.98,23.68
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,43.17,31.14
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,51.35,38.32
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,55.45,41.71
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,59.66,45.01
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,63.16,47.7
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,72.1,54.87
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,74.78,56.75
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,112.77,63.89
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,171.31,96.49
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,231.94,140.97
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,292.36,189.7
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,356.32,241.87
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,415.39,290.46
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,474.33,337.71
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,530.86,381.19
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,586.46,422.43
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,639.06,461.63
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,689.97,498.68
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,736.9,531.22
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,781.59,561.14
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,821.94,587.29
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,859.42,611.5
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,891.2,631.14
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,919.61,648.64
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,942.67,663.74
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,962.04,676.67
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,975.21,686.3
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,984.5,693.71
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,986.39,697.68
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,984.38,699.44
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,974.47,694.93
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,960.84,688.24
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,951.32,685.37
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,925.29,671.81
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,890.74,651.34
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,853.46,628.91
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,805.08,599.0
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,760.33,571.0
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,697.16,528.19
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,634.14,484.23
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,552.01,426.08
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,472.83,366.93
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,365.48,281.66
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,266.81,194.03
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,128.24,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
