Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,9.44,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,21.04,10.08
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,35.09,23.86
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,42.9,31.04
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,50.71,37.94
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,55.22,41.69
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,59.78,45.31
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,63.63,48.31
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,72.99,55.83
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,75.68,57.59
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,116.56,65.65
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,175.34,98.87
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,236.19,143.68
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,297.27,192.94
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,359.15,243.64
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,421.11,294.32
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,480.44,341.93
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,537.35,385.92
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,593.19,427.67
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,645.98,466.45
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,697.07,502.93
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,745.17,535.79
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,791.17,565.99
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,831.4,591.47
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,868.68,614.94
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,900.23,633.4
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,928.35,649.64
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,684.5,489.91
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,343.51,247.25
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,702.94,508.07
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,991.48,694.28
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,992.82,692.67
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,990.22,691.69
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,986.38,690.72
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,965.2,679.15
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,941.3,667.47
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,914.05,653.64
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,882.17,635.43
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,841.64,611.42
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,791.2,580.87
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,739.36,548.7
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,671.59,504.51
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,604.2,458.97
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,518.7,398.65
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,436.2,337.04
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,324.74,248.74
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,228.82,162.73
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,80.61,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,22.54,10.94
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,38.03,26.3
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,49.74,36.85
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,61.31,46.96
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,68.3,52.78
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,77.95,60.6
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,97.81,76.84
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,120.88,95.38
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,135.7,106.87
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,169.66,120.02
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,198.23,141.71
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,212.88,156.3
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,236.89,174.02
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,261.48,192.12
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,323.95,236.15
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,402.04,291.81
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,438.93,318.51
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,475.51,344.53
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,507.63,368.03
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,539.96,391.44
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,564.3,408.05
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,587.28,423.5
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,609.3,438.81
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,629.75,452.92
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,646.45,465.35
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,662.0,477.08
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,839.02,602.4
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,976.2,692.43
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,989.86,699.53
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,999.67,705.45
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,1001.07,709.18
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,998.54,710.7
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,1002.94,715.37
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,989.38,708.74
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,856.8,625.6
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,705.22,523.41
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,800.31,594.72
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,868.13,641.83
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,824.04,614.32
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,772.93,582.23
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,708.9,538.98
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,644.88,494.29
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,559.7,433.09
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,477.54,370.83
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,368.62,284.14
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,268.79,189.5
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,99.57,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,7.87,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,21.24,9.78
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,34.82,23.79
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,45.03,33.12
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,57.92,44.46
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,65.27,50.65
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,72.45,56.46
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,77.44,60.26
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,82.31,63.86
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,86.06,66.46
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,130.54,77.47
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,186.81,111.0
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,245.54,154.82
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,304.76,202.69
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,368.34,254.47
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,425.96,301.77
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,483.79,348.17
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,539.8,391.24
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,595.11,432.38
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,646.8,470.69
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,696.96,506.98
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,742.3,538.35
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,785.22,567.39
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,824.09,594.13
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,860.18,617.73
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,773.51,556.89
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,650.93,469.43
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,809.23,584.02
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,953.25,681.39
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,766.43,555.08
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,523.99,382.52
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,563.41,413.79
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,602.27,443.32
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,455.01,337.77
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,282.41,210.02
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,500.4,377.19
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,665.55,500.25
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,510.24,386.85
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,315.78,241.22
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,206.35,158.11
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,89.46,65.73
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,74.96,54.62
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,60.37,43.13
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,46.14,31.69
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,32.13,20.24
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,20.98,10.97
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.88,1.31
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,7.08,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,20.41,8.71
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,33.98,22.8
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,43.51,31.5
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,55.51,42.0
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,58.7,44.74
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,62.16,47.55
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,92.9,73.23
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,126.46,100.74
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,118.31,93.41
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,109.12,81.5
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,164.23,120.13
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,239.42,173.69
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,278.47,202.8
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,321.58,235.49
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,336.16,248.41
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,343.99,255.16
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,328.49,243.87
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,309.56,229.48
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,328.11,243.19
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,347.15,257.11
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,483.22,357.75
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,636.48,467.1
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,512.99,377.85
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,371.57,273.42
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,475.37,350.29
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,567.67,417.06
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,696.08,510.71
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,830.29,605.69
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,916.64,666.81
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,982.27,709.15
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,982.2,711.17
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,978.24,711.27
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,965.44,704.57
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,948.96,695.61
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,923.77,681.81
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,895.33,665.83
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,863.66,646.46
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,823.39,620.98
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,771.12,587.33
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,717.64,552.05
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,649.54,504.02
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,581.98,454.83
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,493.97,388.61
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,409.43,321.71
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,298.19,230.24
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,198.61,129.79
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,68.68,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,7.08,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,20.39,8.29
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,33.92,22.7
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,43.42,31.47
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,55.45,42.13
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,61.8,47.59
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,68.09,52.81
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,93.17,73.77
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,121.34,96.91
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,129.26,102.91
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,146.67,110.74
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,184.23,134.61
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,244.62,176.43
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,280.71,204.45
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,318.34,233.95
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,329.81,245.47
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,332.59,249.05
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,263.37,197.45
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,182.72,136.03
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,434.27,329.23
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,689.19,516.48
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,733.85,547.06
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,776.01,576.18
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,795.66,586.48
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,781.66,573.75
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,809.85,595.33
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,841.79,619.09
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,737.83,543.63
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,591.06,437.14
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,590.38,438.59
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,588.34,438.5
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,712.14,530.4
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,836.32,619.73
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,439.56,337.1
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,10.73,2.82
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,143.22,108.6
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,299.4,229.89
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,143.42,109.28
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,8.39,1.1
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,7.62,0.52
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,6.85,0.0
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,5.7,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,4.55,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.41,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.27,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.51,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.75,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.39,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,11.42,1.92
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,22.92,13.58
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,37.25,26.33
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,51.34,38.77
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,66.9,52.18
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,82.3,65.15
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,100.51,80.4
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,118.5,95.24
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,132.54,106.38
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,171.79,125.67
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,190.81,140.89
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,202.91,152.77
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,254.99,189.23
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,322.81,238.59
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,375.34,278.13
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,440.5,327.55
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,473.81,353.1
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,507.41,377.85
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,429.8,321.62
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,330.85,247.49
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,271.54,203.7
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,199.46,149.3
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,219.74,164.83
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,240.64,180.56
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,261.4,196.24
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,282.93,212.46
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,421.2,316.48
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,569.19,423.0
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,515.25,383.31
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,435.03,325.61
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,406.7,306.2
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,377.43,285.62
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,470.72,356.82
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,539.11,408.43
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,365.44,280.67
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,154.61,117.72
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,173.46,133.97
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,213.33,166.15
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,170.81,133.3
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,148.16,115.86
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,122.5,95.23
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,97.12,74.45
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,73.63,55.15
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,49.57,35.01
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,30.71,18.95
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,12.19,1.62
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,6.29,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,7.58,0.76
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,12.53,5.24
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,17.5,9.7
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,23.24,14.8
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,29.01,19.84
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,35.17,25.16
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,41.35,30.44
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,59.93,46.38
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,77.83,58.74
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,85.78,65.02
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,93.81,71.34
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,105.96,80.81
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,118.27,90.33
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,118.59,90.37
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,118.9,90.45
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,154.1,118.3
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,190.48,146.85
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,202.45,156.09
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,214.72,165.61
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,173.93,133.27
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,132.18,100.11
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,179.27,137.27
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,228.21,175.4
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,247.86,190.65
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,268.22,206.47
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,257.49,198.27
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,246.42,189.87
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,230.57,177.46
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,214.43,164.83
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,203.08,156.54
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,191.6,148.1
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,300.36,235.15
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,396.28,310.49
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,387.22,304.48
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,400.61,315.85
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,463.9,368.93
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,544.31,433.73
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,501.53,402.88
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,457.98,371.27
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,405.87,331.07
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,354.28,290.06
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,290.42,237.71
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,228.97,185.48
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,154.65,120.26
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,63.81,28.52
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,21.72,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,15.22,3.76
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,29.69,19.71
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,46.06,34.68
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,61.44,48.62
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,77.2,62.5
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,92.68,75.82
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,107.73,88.48
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,122.44,100.61
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,134.58,110.36
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,154.41,119.08
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,175.6,134.81
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,197.47,151.47
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,217.75,167.08
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,238.2,182.71
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,274.42,210.35
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,314.04,240.53
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,334.54,255.66
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,355.54,271.04
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,411.26,312.83
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,464.16,351.97
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,514.35,389.21
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,581.27,437.87
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,523.3,394.9
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,454.82,344.04
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,435.95,330.44
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,415.11,315.01
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,409.7,311.38
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,403.65,307.23
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,416.01,317.23
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,428.59,327.36
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,486.67,371.54
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,521.07,398.15
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,523.6,401.54
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,524.85,404.3
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,530.55,410.59
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,557.83,432.25
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,461.79,361.6
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,390.52,308.08
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,356.55,283.77
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,321.94,258.23
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,442.07,356.24
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,556.97,443.08
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,465.72,371.61
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,376.13,299.24
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,269.44,208.61
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,158.28,61.26
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,55.13,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,14.94,3.01
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,30.34,20.12
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,38.7,28.06
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,47.06,35.68
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,52.4,40.41
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,57.75,44.95
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,61.35,47.86
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,70.26,55.26
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,75.92,59.63
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,133.59,75.6
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,192.66,114.88
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,253.81,163.34
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,315.12,214.77
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,379.35,268.41
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,438.76,317.97
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,497.92,365.82
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,555.12,409.81
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,611.35,451.32
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,663.72,489.9
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,714.27,526.11
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,762.73,559.51
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,809.25,589.3
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,849.19,614.73
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,886.09,638.09
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,917.49,657.22
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,945.42,674.17
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,967.93,688.42
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,986.66,700.47
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,999.0,707.29
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,1007.4,711.87
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,1008.82,713.77
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,1006.3,713.5
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,996.62,709.0
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,983.12,702.35
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,960.54,690.78
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,946.72,684.92
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,912.59,665.3
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,875.65,643.82
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,825.71,613.29
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,774.1,580.9
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,708.79,537.32
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,643.42,491.81
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,559.96,431.44
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,474.59,365.65
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,353.06,265.89
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,226.5,53.63
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,87.71,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,13.8,1.78
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,28.19,18.4
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,35.99,25.91
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,43.84,33.12
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,48.71,37.48
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,58.0,45.55
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,61.74,48.61
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,65.44,51.56
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,73.33,57.95
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,133.87,74.08
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,201.46,121.08
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,264.93,172.82
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,327.63,227.14
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,391.04,282.32
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,453.05,335.5
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,514.71,386.83
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,574.02,434.71
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,632.16,480.11
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,687.29,522.89
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,740.52,563.17
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,789.13,598.15
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,835.03,628.61
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,876.22,656.67
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,914.26,682.44
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,947.21,704.71
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,976.57,724.58
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,999.78,740.14
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,1019.08,753.2
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,1031.89,762.41
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,1040.61,769.13
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,1042.22,771.04
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,1039.74,770.49
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,1029.28,764.85
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,1014.97,756.87
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,991.64,744.14
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,977.06,737.45
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,941.79,715.42
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,903.56,691.27
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,851.48,656.7
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,797.67,620.13
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,728.86,571.71
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,660.02,521.27
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,573.54,455.89
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,484.73,384.5
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,355.67,273.84
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,219.72,6.36
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,85.64,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
