Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,13.83,1.12
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,28.28,18.61
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,35.72,25.9
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,43.24,32.88
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,52.14,40.86
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,57.39,45.4
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,61.57,48.87
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,65.68,52.19
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,76.42,52.04
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,137.79,76.83
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,205.39,124.14
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,268.98,175.81
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,332.56,230.3
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,396.58,285.03
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,458.55,337.43
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,520.1,387.8
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,579.11,433.67
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,636.8,476.67
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,691.22,516.64
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,743.63,553.86
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,792.34,586.22
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,838.57,614.13
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,879.38,639.98
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,916.97,663.63
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,948.93,683.14
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,977.24,700.37
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,999.91,714.64
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,1018.64,726.64
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,1030.32,736.23
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,1037.89,743.51
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,1038.84,746.04
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,1035.72,746.27
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,1024.96,741.91
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,1010.34,735.29
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,986.86,722.38
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,959.97,707.36
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,934.92,693.51
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,894.96,669.59
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,842.5,636.93
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,788.42,602.3
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,719.15,554.53
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,649.96,504.81
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,563.11,441.0
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,474.06,371.05
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,345.37,260.74
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,207.38,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,10.66,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,21.4,12.54
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,34.98,25.02
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,48.4,37.19
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,62.68,49.78
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,76.83,61.97
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,65.1,51.5
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,51.39,39.37
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,69.52,52.25
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,87.03,66.19
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,150.66,114.09
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,223.01,167.75
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,200.43,151.87
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,166.09,126.37
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,166.82,126.88
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,167.2,127.01
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,235.0,178.59
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,305.05,230.43
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,346.66,260.85
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,391.43,293.38
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,470.99,350.68
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,545.98,403.34
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,501.53,370.33
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,433.36,321.06
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,359.92,267.98
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,264.4,197.43
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,360.97,269.86
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,443.65,329.55
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,569.54,421.13
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,699.17,511.83
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,715.45,524.54
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,729.63,537.23
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,624.65,465.13
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,494.71,373.63
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,307.94,237.24
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,132.87,100.69
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,314.33,247.63
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,480.54,375.67
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,440.52,346.43
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,399.88,317.38
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,354.79,283.86
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,309.53,248.9
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,253.42,203.66
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,198.49,157.45
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,108.79,79.35
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,15.42,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,15.57,0.0
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,30.95,20.62
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,42.57,31.64
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,54.11,42.15
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,62.56,49.66
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,73.66,59.22
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,79.03,63.47
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,84.29,67.51
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,99.39,68.54
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,155.32,94.19
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,212.67,133.98
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,272.77,181.73
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,332.9,231.79
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,394.21,282.66
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,453.82,331.11
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,514.4,378.74
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,570.68,421.78
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,626.16,462.82
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,678.38,501.31
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,729.11,537.83
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,777.14,571.87
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,834.09,609.08
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,874.14,634.57
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,911.05,658.04
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,942.42,678.5
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,970.2,696.77
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,992.34,710.95
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,1010.62,722.86
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,1022.03,729.86
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,1029.42,734.58
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,1028.61,735.17
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,1023.77,733.52
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,1007.34,725.41
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,1000.59,723.67
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,974.53,710.38
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,945.1,695.01
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,905.07,671.13
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,862.41,645.19
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,812.66,613.7
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,755.88,576.45
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,681.97,525.68
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,608.97,473.27
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,510.53,400.05
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,416.72,325.61
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,286.41,209.45
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,113.25,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,14.84,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,29.58,19.19
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,40.24,29.32
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,53.66,41.39
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,60.51,47.46
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,67.3,53.25
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,71.87,56.85
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,76.37,60.28
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,91.74,60.2
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,147.54,85.71
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,206.06,126.85
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,271.04,178.93
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,331.45,229.64
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,392.92,281.04
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,452.11,330.38
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,511.35,378.46
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,568.84,423.25
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,625.73,466.21
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,678.66,505.86
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,729.92,543.38
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,776.42,575.58
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,820.26,604.84
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,859.55,630.97
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,895.87,655.09
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,926.59,674.19
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,953.93,691.08
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,974.52,704.65
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,991.32,715.94
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,1001.67,723.7
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,1008.09,729.18
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,1006.6,729.34
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,1001.18,727.23
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,985.75,719.25
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,966.62,709.02
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,938.8,693.73
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,915.28,681.3
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,873.19,655.19
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,828.82,627.24
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,770.68,588.74
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,711.57,548.57
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,635.66,495.03
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,560.73,439.88
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,461.21,363.94
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,366.19,286.88
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,244.91,174.99
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,78.72,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,15.84,0.0
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,31.31,20.17
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,43.47,31.6
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,55.55,42.43
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,61.71,47.89
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,70.44,55.32
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,94.44,75.56
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,119.15,96.03
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,119.05,90.01
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,115.32,87.64
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,93.42,69.88
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,69.32,50.41
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,121.24,91.27
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,174.05,132.07
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,257.56,195.42
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,356.23,269.91
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,382.61,289.49
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,409.5,309.39
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,492.31,371.56
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,575.76,433.39
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,593.67,445.16
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,608.73,454.86
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,536.06,401.38
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,451.73,338.51
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,562.33,421.51
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,680.97,507.44
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,681.44,507.24
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,679.81,506.28
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,681.89,507.96
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,682.0,508.35
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,842.04,625.33
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,976.86,715.41
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,960.47,704.31
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,940.51,692.24
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,912.29,674.79
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,888.0,660.03
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,846.2,633.69
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,802.28,605.64
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,744.37,566.87
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,685.68,526.57
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,608.86,471.1
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,533.35,414.54
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,432.43,338.13
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,335.79,260.16
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,213.48,146.48
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,49.99,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,14.43,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,28.7,17.84
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,39.0,27.63
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,52.0,39.19
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,58.17,44.55
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,64.37,49.68
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,68.7,53.15
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,72.98,56.49
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,92.3,57.63
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,147.83,84.38
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,215.67,141.92
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,259.95,184.43
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,293.41,213.15
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,318.34,234.38
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,401.71,294.54
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,509.46,374.71
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,566.34,418.06
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,618.33,456.74
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,669.44,494.39
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,718.83,529.77
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,765.9,562.01
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,811.08,590.55
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,849.2,615.21
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,884.32,637.84
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,914.42,655.85
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,941.14,671.66
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,961.04,684.55
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,977.21,695.24
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,987.04,702.6
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,993.0,707.75
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,992.14,708.79
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,987.48,707.66
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,987.63,709.8
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,970.57,701.03
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,943.93,687.22
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,914.08,671.26
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,874.13,647.41
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,831.72,621.5
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,782.1,589.64
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,726.22,552.46
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,652.22,500.91
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,579.44,447.86
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,477.83,371.29
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,381.74,294.02
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,244.25,161.22
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,72.43,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,14.06,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,28.01,17.08
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,38.0,26.63
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,50.55,37.77
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,53.2,40.19
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,56.25,42.75
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,59.91,45.69
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,63.56,48.54
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,90.61,54.43
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,147.44,81.99
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,207.05,124.75
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,268.81,174.83
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,306.48,217.58
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,303.17,224.12
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,333.41,247.68
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,364.26,271.3
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,437.4,325.17
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,524.68,388.59
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,562.03,415.6
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,587.6,434.19
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,569.54,419.73
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,528.49,388.92
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,597.33,438.66
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,654.31,479.31
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,692.96,506.26
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,731.85,533.3
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,886.2,642.16
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,990.64,709.06
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,848.93,615.96
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,643.09,470.78
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,842.51,616.57
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,1001.66,720.91
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,981.56,708.16
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,971.11,703.34
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,944.37,689.34
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,914.43,673.24
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,870.39,646.16
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,824.08,617.14
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,772.6,583.59
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,714.5,544.4
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,631.99,486.49
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,551.27,427.29
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,446.88,348.04
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,348.13,267.95
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,205.12,127.53
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,37.72,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,12.63,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,27.02,16.2
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,35.8,24.77
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,44.62,32.71
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,63.75,49.2
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,83.74,66.11
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,70.99,55.18
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,64.63,49.65
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,89.23,52.27
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,146.65,81.11
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,125.36,78.22
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,55.35,38.84
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,127.53,95.28
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,200.71,151.2
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,216.24,162.89
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,231.17,174.21
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,414.72,313.47
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,620.07,465.96
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,549.93,413.45
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,416.67,311.93
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,397.45,298.35
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,387.22,290.77
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,643.32,486.21
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,875.23,654.0
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,901.42,671.71
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,923.97,688.21
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,942.58,703.01
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,957.56,715.57
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,963.92,720.99
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,966.45,724.03
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,737.21,562.4
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,457.36,350.87
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,530.54,410.64
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,626.48,485.15
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,750.04,582.0
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,853.09,659.52
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,806.29,628.39
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,757.55,596.02
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,695.07,552.36
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,624.52,501.27
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,551.2,446.1
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,479.88,390.0
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,379.88,307.64
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,286.93,226.74
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,170.63,99.58
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,28.2,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,12.62,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,27.06,16.76
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,37.04,26.81
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,46.99,36.05
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,53.02,41.5
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,59.07,46.71
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,63.32,50.26
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,67.53,53.68
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,95.18,58.41
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,158.04,93.88
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,219.15,149.32
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,259.65,190.94
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,301.64,225.24
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,344.25,259.57
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,425.41,320.64
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,521.27,394.23
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,576.29,437.76
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,632.07,480.53
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,684.42,519.04
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,735.01,555.01
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,781.68,587.17
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,825.97,615.43
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,864.72,641.17
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,900.47,664.82
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,931.08,683.67
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,958.31,700.27
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,978.3,713.58
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,994.51,724.62
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,1005.76,731.63
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,1013.12,736.32
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,1011.65,736.54
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,1006.31,734.52
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,1003.14,734.14
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,982.79,722.68
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,954.78,707.75
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,923.52,690.58
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,885.84,667.47
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,845.51,642.17
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,793.77,608.25
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,735.37,568.55
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,661.76,516.14
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,589.23,461.88
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,483.85,380.54
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,384.43,297.64
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,197.06,101.69
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,10.62,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,24.61,14.68
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,32.87,23.25
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,41.22,31.09
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,46.3,35.71
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,51.44,40.15
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,55.51,43.51
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,59.56,46.74
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,91.94,52.08
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,160.07,90.34
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,221.36,143.74
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,269.6,190.5
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,321.86,234.78
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,374.1,278.46
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,453.05,339.44
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,544.64,410.31
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,605.27,457.82
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,664.58,502.81
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,719.44,544.18
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,772.15,582.91
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,821.03,615.81
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,867.01,645.52
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,907.81,672.81
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,945.32,697.85
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,977.05,719.08
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,1005.05,737.95
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,1027.29,753.2
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,1045.53,766.04
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,1056.23,774.19
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,1062.78,779.9
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,1062.49,780.98
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,1058.09,779.64
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,1044.67,772.62
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,1027.44,763.31
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,1001.03,748.23
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,983.29,739.0
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,940.77,712.85
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,895.66,684.67
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,837.32,646.55
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,777.62,606.13
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,696.47,547.56
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,624.65,493.0
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,514.63,407.67
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,410.81,319.63
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,207.43,89.41
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
