Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,10.62,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,20.08,6.19
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,35.21,23.86
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,50.31,37.66
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,60.69,47.01
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,70.8,55.86
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,87.2,70.0
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,102.68,83.15
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,135.13,99.39
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,164.85,121.88
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,196.71,147.33
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,229.18,173.94
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,189.89,145.49
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,136.67,104.52
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,184.89,142.51
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,242.53,187.69
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,310.36,240.41
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,395.95,306.35
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,424.96,328.75
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,454.81,351.75
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,608.76,471.03
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,758.98,584.77
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,636.21,490.78
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,501.33,385.41
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,743.21,573.18
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,960.78,730.52
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,979.75,743.43
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,994.98,754.76
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,1005.06,762.69
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,1011.29,768.16
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,1007.24,767.96
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,999.33,765.29
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,981.63,754.6
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,960.35,741.5
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,929.84,722.79
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,896.24,701.7
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,861.95,678.43
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,818.44,647.89
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,754.55,601.76
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,690.26,553.7
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,608.17,489.61
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,528.03,423.68
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,403.21,318.12
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,278.23,168.66
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,106.42,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,8.26,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,19.16,5.08
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,27.96,18.49
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,36.91,27.1
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,42.14,32.01
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,47.47,36.77
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,51.72,40.48
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,55.96,44.05
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,117.53,64.46
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,180.97,105.87
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,245.52,158.42
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,311.73,216.13
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,377.01,273.88
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,442.85,331.02
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,506.71,385.69
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,569.99,438.09
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,630.53,485.91
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,689.67,530.93
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,744.64,572.24
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,797.38,610.4
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,845.89,641.81
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,891.48,670.76
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,931.66,697.01
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,968.41,720.82
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,999.23,739.68
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,1026.22,756.03
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,1047.84,769.9
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,1065.41,781.29
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,1074.79,786.05
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,1079.95,788.34
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,1078.28,789.56
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,1072.47,788.39
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,1057.38,779.91
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,1038.43,769.16
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,1010.3,751.86
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,978.92,732.44
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,935.87,705.6
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,901.24,683.95
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,838.44,642.31
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,774.67,598.23
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,687.66,533.75
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,602.14,466.55
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,472.08,363.47
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,340.41,187.58
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,141.87,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,8.26,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,19.16,3.92
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,27.49,18.13
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,36.02,26.43
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,42.07,32.1
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,48.17,37.56
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,51.99,40.81
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,55.82,43.95
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,114.39,61.63
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,182.51,107.4
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,246.49,159.42
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,312.18,216.46
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,377.2,273.22
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,442.63,329.08
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,505.96,382.04
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,568.79,432.64
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,628.57,479.3
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,686.89,523.21
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,741.66,564.23
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,794.26,602.5
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,842.17,633.49
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,887.22,662.15
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,927.32,688.54
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,964.1,712.63
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,994.3,730.96
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,1020.68,746.81
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,1040.98,760.29
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,1057.26,771.37
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,1066.07,776.87
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,1070.74,779.98
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,1068.05,781.15
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,1061.31,779.97
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,1045.02,771.76
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,1025.0,761.27
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,1007.19,751.79
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,973.54,731.67
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,926.87,702.48
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,877.85,670.99
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,812.91,627.15
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,747.02,580.66
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,654.99,512.73
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,574.75,449.35
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,442.42,341.83
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,306.0,148.33
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,121.66,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,8.26,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,15.87,0.95
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,30.8,20.67
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,45.53,34.49
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,61.01,48.62
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,76.14,62.14
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,89.77,74.04
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,103.07,85.38
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,131.65,95.92
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,175.14,124.13
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,227.57,157.82
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,302.67,214.08
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,363.17,266.97
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,424.67,319.82
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,418.73,322.37
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,366.7,284.79
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,419.25,325.62
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,467.71,362.66
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,560.64,434.53
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,655.46,506.92
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,684.81,527.5
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,711.28,545.93
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,757.12,579.85
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,808.24,616.9
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,670.07,513.52
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,524.83,402.33
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,649.17,498.15
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,777.89,593.45
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,608.46,468.07
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,408.17,315.99
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,691.11,534.84
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,913.5,695.15
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,799.33,614.72
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,695.71,539.72
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,804.58,622.3
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,888.93,681.51
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,849.54,653.03
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,801.37,618.92
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,733.25,571.94
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,665.05,522.99
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,575.74,455.65
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,488.96,386.41
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,356.17,276.25
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,217.46,85.49
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,81.22,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,9.05,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,17.39,0.0
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,28.49,18.27
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,42.24,31.05
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,49.88,38.03
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,57.5,44.73
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,62.12,48.68
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,67.71,53.33
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,120.38,81.78
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,137.05,104.3
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,193.02,133.89
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,295.84,204.83
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,355.08,255.28
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,416.05,306.4
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,413.77,311.03
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,365.79,277.14
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,343.8,260.74
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,302.73,229.05
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,374.92,283.65
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,442.61,333.91
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,538.84,404.38
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,629.12,469.07
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,583.71,434.93
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,511.2,381.9
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,737.13,547.53
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,938.07,681.95
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,954.59,691.24
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,967.45,700.1
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,972.57,704.69
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,973.91,707.1
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,966.31,703.45
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,955.0,697.64
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,941.86,691.25
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,917.92,677.81
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,535.79,414.12
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,96.08,71.21
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,84.67,62.81
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,73.24,53.8
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,375.38,301.3
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,598.35,469.87
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,503.08,395.31
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,410.13,321.32
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,285.87,218.01
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,152.5,40.39
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,51.01,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,6.69,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,12.93,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,28.08,17.8
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,42.87,31.55
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,58.17,45.31
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,73.29,58.65
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,87.16,70.59
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,101.28,82.5
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,129.61,92.95
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,175.04,121.53
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,216.92,155.57
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,258.66,190.71
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,281.85,212.83
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,290.78,222.28
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,316.98,243.46
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,342.46,263.58
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,427.69,328.51
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,517.04,395.64
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,568.83,434.28
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,611.83,466.46
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,664.42,504.67
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,718.61,543.41
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,709.38,535.37
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,676.3,511.05
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,698.53,527.21
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,739.34,555.48
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,655.35,494.7
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,562.73,427.13
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,677.39,513.89
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,794.27,598.79
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,751.52,568.07
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,682.87,520.52
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,795.91,605.12
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,889.98,670.19
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,690.68,531.81
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,485.28,379.48
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,450.13,354.68
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,414.35,327.94
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,371.84,296.75
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,328.89,264.02
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,276.87,222.08
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,225.11,178.67
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,152.97,115.47
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,56.31,3.43
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,19.25,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,7.87,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,15.22,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,27.77,17.5
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,39.17,28.43
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,45.77,34.56
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,52.45,40.48
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,57.28,44.57
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,65.56,51.5
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,117.93,67.22
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,174.64,105.41
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,235.92,154.64
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,295.76,205.4
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,354.63,255.57
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,414.48,305.41
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,473.24,354.16
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,532.09,401.47
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,587.18,443.68
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,641.21,483.6
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,691.98,521.1
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,741.04,556.43
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,779.81,582.08
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,823.77,609.87
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,859.99,633.33
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,893.25,654.73
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,920.6,671.29
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,944.56,685.68
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,962.11,697.37
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,976.01,706.92
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,982.18,711.69
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,997.74,722.76
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,992.86,720.27
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,984.21,715.74
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,960.3,702.0
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,932.92,686.13
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,899.93,667.34
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,871.32,651.25
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,823.27,620.67
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,773.49,588.18
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,704.05,539.6
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,634.68,489.2
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,542.31,419.78
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,452.73,348.81
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,319.7,238.87
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,174.92,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,64.11,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,7.87,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,15.11,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,27.21,16.71
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,39.36,28.3
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,50.14,38.11
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,58.14,45.25
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,63.43,49.71
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,73.09,57.75
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,122.73,71.96
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,177.53,108.46
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,234.56,153.53
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,294.47,203.01
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,355.62,253.57
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,415.37,301.77
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,473.43,348.0
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,531.72,392.85
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,587.27,434.62
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,642.07,474.62
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,692.57,511.59
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,741.45,546.72
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,790.67,580.5
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,829.91,605.99
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,677.77,500.29
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,453.15,336.22
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,459.62,342.7
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,465.61,347.59
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,466.11,348.4
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,465.93,348.82
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,757.46,562.18
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,994.49,717.14
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,1003.31,723.01
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,995.29,720.77
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,974.5,709.73
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,950.22,696.53
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,917.05,678.24
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,880.94,657.73
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,838.68,631.66
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,788.25,599.09
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,719.99,552.84
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,651.73,504.43
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,557.93,433.54
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,467.21,361.14
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,332.38,247.33
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,183.82,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,69.09,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,7.08,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,14.81,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,25.17,15.06
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,35.61,25.29
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,41.73,31.0
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,47.95,36.54
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,52.34,40.28
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,67.51,53.2
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,122.73,68.12
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,182.26,108.34
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,242.88,157.22
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,305.78,210.64
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,367.96,264.07
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,431.36,317.53
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,491.13,366.74
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,550.6,414.07
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,544.56,410.9
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,488.95,369.37
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,428.77,325.01
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,353.0,267.29
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,614.36,465.38
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,853.41,632.21
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,799.18,592.42
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,682.12,507.93
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,851.92,630.78
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,978.77,713.51
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,996.66,724.47
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,1010.7,734.14
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,896.49,658.92
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,715.92,533.67
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,892.56,660.8
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,1007.83,737.37
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,1001.99,734.17
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,979.83,721.65
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,947.92,702.34
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,913.0,680.9
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,864.41,650.24
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,813.79,617.35
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,745.13,570.66
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,684.31,527.33
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,587.87,454.38
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,494.8,379.96
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,353.55,259.63
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,197.25,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,6.69,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,7.08,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,13.74,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,25.48,15.06
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,36.26,25.66
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,42.31,31.33
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,48.5,36.84
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,52.83,40.61
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,64.38,42.9
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,122.51,68.36
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,180.9,107.99
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,240.66,156.56
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,302.63,209.59
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,363.82,262.51
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,426.17,315.39
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,485.53,364.57
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,544.64,411.92
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,600.5,455.44
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,655.15,496.7
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,706.06,534.95
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,755.08,570.96
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,800.21,600.81
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,842.9,628.58
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,879.68,653.14
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,913.34,675.58
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,941.84,693.52
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,966.87,709.21
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,984.4,721.15
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,998.15,730.82
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,1005.52,736.87
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,1009.03,740.64
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,1004.67,739.11
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,996.56,735.34
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,985.46,729.77
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,958.12,713.46
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,924.82,694.21
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,888.59,672.68
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,838.33,639.57
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,793.37,609.38
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,723.78,560.92
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,654.33,510.36
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,556.09,434.84
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,461.18,357.86
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,319.26,233.71
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,125.55,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
