Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,13.38,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,25.37,14.63
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,37.96,26.95
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,48.02,36.11
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,55.38,42.63
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,60.82,47.35
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,73.82,50.45
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,123.87,71.51
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,179.6,109.2
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,237.65,155.84
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,301.24,209.11
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,360.57,259.35
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,421.44,309.77
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,480.13,357.11
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,538.93,402.74
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,595.31,445.12
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,651.03,485.5
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,702.62,522.97
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,745.52,553.79
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,792.67,584.42
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,838.06,612.74
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,875.22,637.09
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,909.38,659.53
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,938.69,678.04
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,964.68,694.48
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,983.07,707.07
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,997.74,717.53
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,1005.9,724.06
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,1010.22,728.41
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,1006.38,727.78
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,998.81,724.99
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,995.78,725.3
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,976.38,715.06
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,945.0,697.99
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,910.61,678.68
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,863.68,649.01
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,814.67,617.07
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,746.97,570.7
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,686.63,527.27
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,591.89,455.41
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,500.6,381.89
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,356.09,254.05
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,159.39,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,11.8,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,22.39,12.2
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,32.59,22.53
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,38.48,28.08
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,48.2,36.72
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,52.67,40.64
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,66.81,43.31
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,123.19,67.18
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,183.68,109.03
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,245.24,159.5
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,310.78,215.75
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,372.31,269.29
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,434.43,322.34
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,494.17,371.97
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,553.41,419.5
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,609.91,463.53
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,665.05,505.13
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,715.93,542.46
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,764.71,577.09
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,808.51,605.74
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,849.42,632.17
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,885.58,656.21
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,918.53,678.07
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,945.41,694.88
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,968.69,709.38
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,985.23,720.64
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,997.95,729.62
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,1003.96,734.79
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,1006.12,737.7
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,999.58,734.75
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,989.29,729.57
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,981.91,726.48
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,958.31,712.67
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,925.1,693.16
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,889.0,671.43
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,837.91,637.83
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,784.96,602.05
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,721.55,557.83
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,651.8,506.76
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,551.13,429.06
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,454.43,350.23
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,313.23,221.92
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,119.51,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,11.8,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,22.85,11.95
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,36.75,25.57
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,43.38,31.82
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,50.14,37.89
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,55.02,42.15
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,69.36,45.37
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,120.03,67.58
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,179.65,108.92
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,197.28,138.04
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,169.64,128.95
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,227.76,172.46
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,294.21,222.88
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,402.62,304.31
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,531.49,402.13
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,583.13,442.3
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,636.02,482.35
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,685.7,519.95
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,733.65,555.48
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,602.27,455.78
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,383.92,288.94
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,436.77,329.16
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,474.59,357.49
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,544.27,410.51
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,639.28,480.43
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,829.04,620.28
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,972.53,717.61
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,714.29,538.09
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,363.26,274.56
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,340.75,259.65
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,317.71,243.25
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,392.2,302.13
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,441.98,342.05
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,299.49,233.3
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,161.83,124.35
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,513.07,406.11
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,770.21,595.05
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,700.34,542.78
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,630.79,490.59
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,526.1,409.88
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,425.59,328.12
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,283.2,195.87
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,91.62,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,10.23,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,24.53,12.79
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,39.33,27.56
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,48.67,36.17
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,58.03,44.49
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,65.0,50.64
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,83.7,57.82
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,121.38,83.31
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,129.9,98.44
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,127.25,96.9
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,120.18,91.66
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,202.65,153.74
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,296.37,224.5
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,285.88,217.97
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,257.96,197.0
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,334.44,255.44
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,411.54,313.46
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,440.49,335.12
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,469.91,357.03
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,499.05,378.05
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,545.77,411.24
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,515.3,388.57
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,498.48,375.65
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,440.1,332.02
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,355.51,268.6
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,675.45,511.58
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,942.55,696.78
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,558.78,428.58
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,79.23,57.11
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,306.56,238.73
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,522.26,401.35
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,703.37,535.82
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,843.41,634.85
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,802.29,607.3
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,758.78,579.16
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,682.48,526.34
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,616.35,479.6
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,538.25,422.74
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,462.09,364.7
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,337.58,267.02
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,240.79,186.71
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,141.67,93.98
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.51,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,19.5,8.71
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,33.17,22.45
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,47.99,35.73
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,62.63,48.63
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,76.71,60.91
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,92.25,70.14
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,97.61,73.83
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,98.0,74.89
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,122.86,94.23
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,149.96,115.3
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,180.66,139.14
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,212.64,163.98
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,250.51,193.22
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,292.32,225.37
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,263.58,202.78
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,219.19,167.89
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,249.64,191.29
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,271.28,207.56
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,209.37,159.6
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,159.92,120.93
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,134.73,101.38
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,109.41,81.53
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,235.96,180.85
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,365.76,278.41
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,188.36,144.08
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,23.78,13.55
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,36.86,24.22
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,49.96,34.82
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,29.12,18.03
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,10.3,2.78
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,12.21,4.37
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,17.16,8.5
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,22.12,12.67
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,19.43,10.48
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,16.74,8.27
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,13.68,5.75
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,10.63,3.19
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,7.58,0.59
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.64,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.79,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,10.26,1.74
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,18.29,9.99
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,29.05,19.74
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,39.66,29.31
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,49.99,38.52
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,60.31,45.35
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,53.32,39.31
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,45.2,32.34
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,86.75,66.63
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,128.55,100.63
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,151.08,118.25
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,175.22,137.16
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,156.85,122.35
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,136.39,105.75
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,138.25,106.89
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,140.08,108.0
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,76.35,56.65
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,14.57,6.3
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,93.62,70.57
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,178.75,138.13
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,144.97,111.17
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,111.1,84.13
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,119.82,91.15
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,128.8,98.36
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,193.12,150.12
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,286.16,223.35
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,141.02,109.09
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,11.48,3.77
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,51.87,36.93
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,95.62,72.6
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,95.0,72.24
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,94.65,72.16
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,162.05,128.48
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,224.32,180.09
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,197.21,158.28
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,170.1,136.33
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,139.59,111.28
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,95.43,74.46
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,67.04,50.13
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,37.46,24.71
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,19.02,7.03
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.27,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,4.54,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,7.58,1.0
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,10.63,3.77
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,14.06,6.86
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,17.51,9.28
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,20.58,11.83
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,23.66,14.36
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,101.63,77.75
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,183.03,142.7
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,205.04,160.13
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,227.94,178.23
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,192.96,150.94
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,146.23,113.54
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,191.22,149.22
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,250.08,195.12
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,268.69,209.43
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,288.13,224.45
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,302.95,235.38
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,318.26,246.66
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,325.4,252.13
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,332.6,257.69
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,242.62,188.14
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,139.48,106.67
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,122.01,93.01
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,104.51,79.1
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,102.23,77.42
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,99.99,75.75
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,161.05,125.63
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,252.27,198.47
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,207.2,163.08
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,185.48,146.15
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,337.85,272.1
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,466.95,376.24
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,418.76,338.48
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,351.07,285.72
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,301.11,246.03
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,251.66,205.38
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,257.11,208.06
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,242.33,191.71
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,139.41,85.01
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,16.07,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,20.35,7.91
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,33.22,22.9
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,43.03,32.2
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,52.82,41.15
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,61.88,49.25
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,79.48,53.98
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,114.74,79.66
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,117.99,91.89
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,135.21,105.61
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,153.3,119.97
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,221.06,171.74
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,306.03,237.76
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,339.92,264.95
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,374.01,291.86
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,308.51,241.2
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,216.99,168.48
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,240.3,186.85
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,254.06,197.47
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,261.54,203.22
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,269.09,209.05
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,240.56,186.78
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,228.04,176.95
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,145.8,112.13
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,67.08,48.89
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,51.95,36.81
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,36.86,24.63
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,63.14,46.15
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,91.3,69.11
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,87.26,65.94
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,83.24,62.82
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,167.72,132.62
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,252.77,201.61
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,116.73,91.97
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,15.32,3.83
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,32.72,22.19
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,40.58,29.76
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,48.49,37.01
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,26.35,17.64
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,6.83,0.13
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,8.36,1.41
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,2.67
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,95.04,71.61
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,184.26,142.65
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,116.75,89.36
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,38.33,26.02
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,40.66,27.91
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,43.0,29.76
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,40.7,27.76
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,38.4,25.78
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,86.27,64.54
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,136.42,104.55
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,80.08,59.25
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,26.11,15.59
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,99.45,74.82
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,179.66,138.29
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,178.61,137.37
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,177.58,136.67
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,114.59,86.89
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,55.41,39.4
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,82.15,61.08
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,111.69,84.88
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,91.26,68.59
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,71.09,52.47
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,42.16,29.02
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,5.7
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,39.04,26.73
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,65.97,49.11
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,56.65,41.51
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,47.52,34.01
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,326.43,267.92
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,536.37,428.14
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,428.51,339.98
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,331.89,258.04
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,173.0,94.19
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,5.3,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,10.63,3.37
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,17.5,9.66
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,24.4,15.93
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,31.7,22.5
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,39.02,27.55
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,49.83,36.58
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,60.52,45.37
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,70.79,53.8
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,81.19,62.28
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,75.71,57.57
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,70.04,52.73
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,73.18,55.2
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,76.34,57.69
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,94.14,72.05
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,112.31,86.56
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,107.69,82.7
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,103.02,78.84
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,151.74,118.37
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,203.38,159.79
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,181.66,142.27
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,159.45,124.4
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,179.21,140.49
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,199.97,157.32
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,255.12,201.82
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,295.06,233.99
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,282.89,224.59
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,270.41,215.06
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,194.71,154.42
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,142.87,112.15
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,90.36,69.44
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,43.68,30.89
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,35.19,23.9
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,26.72,16.87
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,22.87,13.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,19.03,10.45
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,15.59,7.55
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,12.15,4.61
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,8.72,1.62
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
