Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.52
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,22.52,13.57
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,35.2,24.29
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,48.72,35.55
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,62.29,46.72
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,68.9,52.12
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,75.56,57.54
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,53.44,38.98
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,31.46,20.6
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,53.87,39.16
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,76.49,57.77
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,70.57,52.75
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,64.76,47.85
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,69.81,51.99
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,74.95,56.2
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,83.53,63.12
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,92.32,70.19
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,83.66,63.19
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,74.99,56.18
2016,11,9,13,45,0.0,78.5,4.0,19.0,78.5,60.42,44.31
2016,11,9,14,0,0.0,60.0,4.0,19.0,60.0,46.08,32.57
2016,11,9,14,15,0.0,54.5,4.0,19.0,54.5,41.81,29.12
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,37.55,25.66
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,39.46,27.32
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,41.36,28.99
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,37.11,25.58
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,32.86,22.14
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,28.24,18.29
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,23.63,14.41
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,19.03,10.52
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,14.44,6.59
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,10.24,2.93
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,67.5,20.0,2.3,13.0,28.0,15.19,0.79
2016,11,10,7,30,135.0,40.0,2.3,13.0,56.0,29.73,19.72
2016,11,10,7,45,182.5,59.0,2.35,13.5,91.5,43.28,32.53
2016,11,10,8,0,230.0,78.0,2.4,14.0,127.0,56.6,44.75
2016,11,10,8,15,265.0,94.5,2.35,14.0,164.5,68.0,55.14
2016,11,10,8,30,300.0,111.0,2.3,14.0,202.0,87.17,64.12
2016,11,10,8,45,222.0,138.0,2.25,14.5,212.0,121.22,88.44
2016,11,10,9,0,144.0,165.0,2.2,15.0,222.0,145.11,110.28
2016,11,10,9,15,166.0,184.5,2.2,15.5,257.0,177.22,135.91
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,212.44,164.53
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,224.41,176.17
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,225.2,177.89
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,198.05,156.72
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,158.81,125.09
2016,11,10,10,45,179.5,233.5,2.2,17.5,346.0,305.66,243.1
2016,11,10,11,0,350.0,270.0,2.2,18.0,490.0,469.02,369.38
2016,11,10,11,15,408.5,260.5,2.2,18.0,524.0,522.64,410.38
2016,11,10,11,30,467.0,251.0,2.2,18.0,558.0,594.82,464.95
2016,11,10,11,45,663.0,177.5,2.2,18.5,618.5,709.54,551.17
2016,11,10,12,0,859.0,104.0,2.2,19.0,679.0,820.45,630.02
2016,11,10,12,15,498.5,213.0,2.3,19.0,547.0,661.02,512.99
2016,11,10,12,30,138.0,322.0,2.4,19.0,415.0,440.37,343.41
2016,11,10,12,45,256.5,301.5,2.5,19.5,470.5,556.61,434.31
2016,11,10,13,0,375.0,281.0,2.6,20.0,526.0,658.22,510.83
2016,11,10,13,15,368.5,274.5,2.7,20.0,510.5,659.36,512.04
2016,11,10,13,30,362.0,268.0,2.8,20.0,495.0,658.59,512.63
2016,11,10,13,45,394.0,248.5,2.9,20.0,487.0,679.08,529.95
2016,11,10,14,0,426.0,229.0,3.0,20.0,479.0,721.54,562.57
2016,11,10,14,15,428.5,214.5,2.95,20.0,454.0,715.67,559.34
2016,11,10,14,30,431.0,200.0,2.9,20.0,429.0,707.39,554.81
2016,11,10,14,45,450.5,179.5,2.9,20.0,403.5,707.06,556.92
2016,11,10,15,0,470.0,159.0,2.9,20.0,378.0,703.8,556.92
2016,11,10,15,15,453.0,146.5,2.75,19.5,341.5,670.77,534.42
2016,11,10,15,30,436.0,134.0,2.6,19.0,305.0,635.95,510.38
2016,11,10,15,45,419.0,118.0,2.5,19.0,265.0,595.14,480.54
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,552.93,448.67
2016,11,10,16,15,367.5,87.0,2.05,18.0,183.5,494.82,403.93
2016,11,10,16,30,333.0,72.0,1.7,17.0,142.0,437.14,357.5
2016,11,10,16,45,277.5,55.5,1.4,16.5,103.0,359.99,292.42
2016,11,10,17,0,222.0,39.0,1.1,16.0,64.0,286.1,225.27
2016,11,10,17,15,111.0,19.5,1.05,15.5,32.0,147.77,59.99
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,17.0,1.75,11.5,17.0,12.97,0.0
2016,11,11,7,30,0.0,34.0,2.0,12.0,34.0,25.37,15.99
2016,11,11,7,45,7.0,54.5,2.25,13.0,56.0,39.97,29.65
2016,11,11,8,0,14.0,75.0,2.5,14.0,78.0,54.45,42.82
2016,11,11,8,15,22.0,94.5,2.35,14.5,100.5,67.09,54.22
2016,11,11,8,30,30.0,114.0,2.2,15.0,123.0,81.75,63.57
2016,11,11,8,45,32.0,132.5,2.05,15.5,143.5,99.19,77.22
2016,11,11,9,0,34.0,151.0,1.9,16.0,164.0,117.22,91.65
2016,11,11,9,15,17.0,105.5,1.95,16.5,112.0,84.18,64.61
2016,11,11,9,30,0.0,60.0,2.0,17.0,60.0,45.99,33.14
2016,11,11,9,45,0.0,90.0,2.05,17.5,90.0,69.2,52.34
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,92.45,71.25
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,55.33,40.47
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,18.36,9.7
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,129.12,100.88
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,248.97,196.01
2016,11,11,11,15,32.0,254.0,2.2,19.5,274.5,238.22,186.6
2016,11,11,11,30,21.0,245.0,2.2,20.0,259.0,213.37,166.52
2016,11,11,11,45,99.5,283.0,2.2,20.5,349.5,325.51,255.2
2016,11,11,12,0,178.0,321.0,2.2,21.0,440.0,450.88,350.56
2016,11,11,12,15,121.0,310.5,2.2,21.0,391.5,404.3,313.93
2016,11,11,12,30,64.0,300.0,2.2,21.0,343.0,333.24,259.09
2016,11,11,12,45,249.5,282.0,2.25,21.0,445.5,529.69,412.24
2016,11,11,13,0,435.0,264.0,2.3,21.0,548.0,716.05,550.17
2016,11,11,13,15,349.5,275.5,2.3,21.0,500.0,642.46,495.32
2016,11,11,13,30,264.0,287.0,2.3,21.0,452.0,584.74,452.48
2016,11,11,13,45,168.5,273.5,2.3,21.5,377.5,460.75,359.28
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,332.85,260.26
2016,11,11,14,15,190.5,242.0,2.25,22.0,345.5,459.92,361.82
2016,11,11,14,30,308.0,224.0,2.2,22.0,388.0,587.96,459.84
2016,11,11,14,45,537.5,154.0,2.2,22.0,414.0,764.92,592.68
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,915.08,696.96
2016,11,11,15,15,740.5,80.5,2.05,21.5,397.0,879.38,672.56
2016,11,11,15,30,714.0,77.0,1.9,21.0,354.0,848.06,652.68
2016,11,11,15,45,676.5,72.0,1.8,21.0,307.5,795.31,616.43
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,741.19,578.24
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,665.51,522.57
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,590.46,464.82
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,484.27,380.59
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,382.69,292.87
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,197.04,68.11
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,181.5,16.0,3.2,11.5,35.0,13.0,0.0
2016,11,12,7,30,363.0,32.0,3.3,12.0,70.0,26.51,16.8
2016,11,12,7,45,459.0,40.5,3.45,12.5,116.5,33.5,23.95
2016,11,12,8,0,555.0,49.0,3.6,13.0,163.0,40.62,30.66
2016,11,12,8,15,612.0,55.0,3.6,13.5,212.0,45.51,35.19
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,66.67,40.5
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,122.73,70.38
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,179.46,112.12
2016,11,12,9,15,768.5,73.5,3.65,16.5,398.0,237.14,161.05
2016,11,12,9,30,794.0,77.0,3.6,17.0,441.0,297.48,214.35
2016,11,12,9,45,810.5,80.0,3.55,17.5,479.0,356.69,267.13
2016,11,12,10,0,827.0,83.0,3.5,18.0,517.0,416.95,319.74
2016,11,12,10,15,840.0,85.0,3.4,18.0,548.5,475.45,370.16
2016,11,12,10,30,853.0,87.0,3.3,18.0,580.0,534.03,419.13
2016,11,12,10,45,859.5,89.0,3.2,18.5,604.0,585.4,460.37
2016,11,12,11,0,866.0,91.0,3.1,19.0,628.0,637.94,500.98
2016,11,12,11,15,871.5,92.0,3.0,19.0,644.5,687.45,539.03
2016,11,12,11,30,877.0,93.0,2.9,19.0,661.0,735.26,574.81
2016,11,12,11,45,883.0,92.0,2.85,19.5,670.0,779.46,604.62
2016,11,12,12,0,889.0,91.0,2.8,20.0,679.0,821.5,632.29
2016,11,12,12,15,889.0,91.0,2.7,20.0,679.5,857.21,656.12
2016,11,12,12,30,889.0,91.0,2.6,20.0,680.0,889.99,677.76
2016,11,12,12,45,885.5,91.0,2.55,20.5,671.5,916.54,694.13
2016,11,12,13,0,882.0,91.0,2.5,21.0,663.0,939.72,708.23
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.5,956.4,719.36
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,969.49,728.26
2016,11,12,13,45,861.0,88.5,2.4,21.0,605.5,975.12,732.88
2016,11,12,14,0,851.0,88.0,2.4,21.0,581.0,989.62,743.69
2016,11,12,14,15,426.5,127.5,2.4,21.0,375.0,610.49,478.91
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,143.7,111.01
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.0,330.81,265.66
2016,11,12,15,0,250.0,196.0,2.4,21.0,311.0,504.41,402.12
2016,11,12,15,15,238.5,179.0,2.3,20.5,280.5,474.68,379.99
2016,11,12,15,30,227.0,162.0,2.2,20.0,250.0,444.05,358.0
2016,11,12,15,45,411.0,119.0,2.1,20.0,252.5,588.95,473.76
2016,11,12,16,0,595.0,76.0,2.0,20.0,255.0,711.18,563.07
2016,11,12,16,15,535.5,68.0,1.75,19.5,207.0,632.43,502.74
2016,11,12,16,30,476.0,60.0,1.5,19.0,159.0,554.25,441.87
2016,11,12,16,45,388.5,48.5,1.3,18.5,114.0,449.38,357.67
2016,11,12,17,0,301.0,37.0,1.1,18.0,69.0,348.93,269.73
2016,11,12,17,15,150.5,18.5,1.1,17.5,34.5,176.06,48.95
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,140.5,17.5,1.2,11.5,32.0,13.39,0.0
2016,11,13,7,30,281.0,35.0,1.4,12.0,64.0,28.73,18.56
2016,11,13,7,45,376.0,47.0,1.65,12.5,109.0,38.32,28.18
2016,11,13,8,0,471.0,59.0,1.9,13.0,154.0,47.88,37.11
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,56.84,45.3
2016,11,13,8,30,481.0,84.0,1.7,14.0,226.0,78.09,53.2
2016,11,13,8,45,524.0,93.0,1.6,14.5,271.5,123.34,78.13
2016,11,13,9,0,567.0,102.0,1.5,15.0,317.0,174.15,115.5
2016,11,13,9,15,649.0,99.0,1.4,15.5,373.0,229.26,158.96
2016,11,13,9,30,731.0,96.0,1.3,16.0,429.0,293.76,212.17
2016,11,13,9,45,750.0,100.0,1.25,17.0,467.0,351.78,261.92
2016,11,13,10,0,769.0,104.0,1.2,18.0,505.0,411.27,311.48
2016,11,13,10,15,784.0,106.5,1.1,18.5,536.5,469.36,358.65
2016,11,13,10,30,799.0,109.0,1.0,19.0,568.0,526.71,403.35
2016,11,13,10,45,807.5,111.5,0.95,19.5,592.5,580.52,444.01
2016,11,13,11,0,816.0,114.0,0.9,20.0,617.0,633.53,482.52
2016,11,13,11,15,822.5,115.5,0.9,20.0,634.0,683.22,518.82
2016,11,13,11,30,829.0,117.0,0.9,20.0,651.0,731.41,553.17
2016,11,13,11,45,832.0,118.0,0.95,20.5,659.5,774.73,582.7
2016,11,13,12,0,835.0,119.0,1.0,21.0,668.0,815.8,609.13
2016,11,13,12,15,713.0,163.5,1.05,21.0,632.5,799.99,598.63
2016,11,13,12,30,591.0,208.0,1.1,21.0,597.0,759.05,570.17
2016,11,13,12,45,589.0,205.5,1.15,21.5,589.0,778.08,583.77
2016,11,13,13,0,587.0,203.0,1.2,22.0,581.0,794.62,594.95
2016,11,13,13,15,702.5,159.0,1.2,22.0,600.5,886.52,657.37
2016,11,13,13,30,818.0,115.0,1.2,22.0,620.0,960.0,704.79
2016,11,13,13,45,810.0,112.5,1.3,22.0,596.0,965.09,709.69
2016,11,13,14,0,802.0,110.0,1.4,22.0,572.0,966.52,713.26
2016,11,13,14,15,729.5,120.0,1.4,22.0,523.0,922.06,685.46
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,866.05,650.17
2016,11,13,14,45,678.5,119.0,1.4,22.0,451.5,877.15,659.79
2016,11,13,15,0,700.0,108.0,1.4,22.0,429.0,884.8,666.42
2016,11,13,15,15,670.5,103.0,1.35,21.5,386.0,845.2,641.82
2016,11,13,15,30,641.0,98.0,1.3,21.0,343.0,803.13,615.51
2016,11,13,15,45,592.5,92.5,1.3,21.0,296.0,739.77,572.89
2016,11,13,16,0,544.0,87.0,1.3,21.0,249.0,675.06,527.9
2016,11,13,16,15,482.5,77.5,1.2,20.5,201.5,593.27,468.38
2016,11,13,16,30,421.0,68.0,1.1,20.0,154.0,511.42,405.95
2016,11,13,16,45,327.5,54.0,1.0,19.5,109.5,402.46,319.4
2016,11,13,17,0,234.0,40.0,0.9,19.0,65.0,300.17,230.3
2016,11,13,17,15,117.0,20.0,0.95,18.5,32.5,152.39,29.83
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,18.0,2.1,12.5,31.5,13.73,0.0
2016,11,14,7,30,269.0,36.0,2.4,13.0,63.0,27.43,17.18
2016,11,14,7,45,370.5,48.0,2.7,14.0,108.0,39.19,28.68
2016,11,14,8,0,472.0,60.0,3.0,15.0,153.0,48.76,37.54
2016,11,14,8,15,534.0,68.0,3.05,15.5,201.5,54.77,43.08
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,76.09,49.11
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,125.58,74.67
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,180.81,114.76
2016,11,14,9,15,716.5,90.5,3.3,18.5,388.5,237.29,161.93
2016,11,14,9,30,745.0,95.0,3.3,19.0,432.0,296.88,213.65
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.5,357.4,266.38
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,417.55,318.0
2016,11,14,10,15,807.0,101.5,3.25,20.5,541.0,475.24,366.44
2016,11,14,10,30,821.0,104.0,3.2,21.0,573.0,533.21,413.51
2016,11,14,10,45,833.0,104.5,3.2,21.5,598.0,588.16,456.96
2016,11,14,11,0,845.0,105.0,3.2,22.0,623.0,642.55,498.66
2016,11,14,11,15,851.0,106.0,3.15,22.5,639.5,692.61,535.76
2016,11,14,11,30,857.0,107.0,3.1,23.0,656.0,741.05,570.62
2016,11,14,11,45,877.5,99.0,3.05,23.5,668.0,781.57,598.21
2016,11,14,12,0,898.0,91.0,3.0,24.0,680.0,827.75,628.45
2016,11,14,12,15,898.0,91.0,2.9,24.0,680.0,863.77,652.19
2016,11,14,12,30,898.0,91.0,2.8,24.0,680.0,896.83,673.8
2016,11,14,12,45,895.5,90.5,2.75,24.0,671.5,923.99,691.72
2016,11,14,13,0,893.0,90.0,2.7,24.0,663.0,947.8,707.46
2016,11,14,13,15,887.5,89.0,2.65,24.0,646.5,964.74,718.69
2016,11,14,13,30,882.0,88.0,2.6,24.0,630.0,978.05,727.7
2016,11,14,13,45,873.5,86.5,2.55,24.5,605.5,984.15,730.69
2016,11,14,14,0,865.0,85.0,2.5,25.0,581.0,986.54,731.46
2016,11,14,14,15,852.5,83.0,2.4,25.0,550.0,993.09,736.1
2016,11,14,14,30,840.0,81.0,2.3,25.0,519.0,983.53,730.21
2016,11,14,14,45,822.5,78.5,2.25,25.0,481.0,964.65,718.96
2016,11,14,15,0,805.0,76.0,2.2,25.0,443.0,942.35,705.54
2016,11,14,15,15,780.0,72.5,2.0,24.5,400.0,908.02,683.74
2016,11,14,15,30,755.0,69.0,1.8,24.0,357.0,870.89,659.7
2016,11,14,15,45,721.0,64.5,1.65,24.0,310.0,821.2,625.68
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,769.64,589.36
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.0,702.84,542.73
2016,11,14,16,30,576.0,48.0,1.2,22.0,165.0,629.49,488.51
2016,11,14,16,45,486.5,39.5,1.05,21.5,118.5,524.39,406.39
2016,11,14,17,0,397.0,31.0,0.9,21.0,72.0,424.21,317.97
2016,11,14,17,15,198.5,15.5,0.95,20.0,36.0,213.0,25.75
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.0,12.5,2.5,12.0,35.0,11.16,0.0
2016,11,15,7,30,462.0,25.0,2.8,13.0,70.0,23.01,13.32
2016,11,15,7,45,556.5,32.0,3.15,14.0,118.0,29.65,20.31
2016,11,15,8,0,651.0,39.0,3.5,15.0,166.0,36.43,26.63
2016,11,15,8,15,705.5,43.5,3.3,15.5,216.5,40.86,30.75
2016,11,15,8,30,760.0,48.0,3.1,16.0,267.0,63.75,35.87
2016,11,15,8,45,795.0,51.5,2.95,16.5,315.5,123.52,67.04
2016,11,15,9,0,830.0,55.0,2.8,17.0,364.0,183.7,111.3
2016,11,15,9,15,853.5,57.0,2.6,18.0,408.5,243.89,162.02
2016,11,15,9,30,877.0,59.0,2.4,19.0,453.0,306.25,216.46
2016,11,15,9,45,894.0,61.0,2.25,20.0,492.0,368.32,270.58
2016,11,15,10,0,911.0,63.0,2.1,21.0,531.0,431.3,323.83
2016,11,15,10,15,922.5,64.0,2.0,21.5,563.0,491.43,373.77
2016,11,15,10,30,934.0,65.0,1.9,22.0,595.0,551.28,421.51
2016,11,15,10,45,941.5,66.0,1.85,23.0,620.0,608.31,464.61
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,664.11,504.98
2016,11,15,11,15,954.0,67.5,1.75,24.5,662.0,716.24,542.17
2016,11,15,11,30,959.0,68.0,1.7,25.0,679.0,766.4,575.91
2016,11,15,11,45,957.5,70.5,1.65,25.5,687.5,811.64,604.09
2016,11,15,12,0,956.0,73.0,1.6,26.0,696.0,854.01,629.92
2016,11,15,12,15,955.5,73.0,1.55,26.0,696.0,891.38,653.36
2016,11,15,12,30,955.0,73.0,1.5,26.0,696.0,925.58,674.58
2016,11,15,12,45,952.5,73.0,1.5,26.5,687.5,954.68,691.77
2016,11,15,13,0,950.0,73.0,1.5,27.0,679.0,980.25,706.74
2016,11,15,13,15,944.5,72.0,1.45,27.0,662.5,998.12,717.56
2016,11,15,13,30,939.0,71.0,1.4,27.0,646.0,1012.16,726.15
2016,11,15,13,45,930.5,70.5,1.35,27.0,621.0,1020.02,731.05
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,1024.02,733.75
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.0,1019.84,731.57
2016,11,15,14,30,899.0,67.0,1.2,27.0,532.0,1011.87,727.26
2016,11,15,14,45,882.0,65.0,1.15,27.0,493.5,993.99,716.9
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,972.66,704.5
2016,11,15,15,15,841.0,60.5,1.0,26.5,411.0,940.42,685.55
2016,11,15,15,30,817.0,58.0,0.9,26.0,367.0,916.77,671.87
2016,11,15,15,45,782.0,54.5,0.85,26.0,319.0,866.67,639.89
2016,11,15,16,0,747.0,51.0,0.8,26.0,271.0,814.73,605.77
2016,11,15,16,15,693.5,46.5,0.75,25.5,220.5,742.79,557.38
2016,11,15,16,30,640.0,42.0,0.7,25.0,170.0,670.76,505.9
2016,11,15,16,45,548.0,34.5,0.65,24.5,122.0,562.1,424.46
2016,11,15,17,0,456.0,27.0,0.6,24.0,74.0,457.53,334.19
2016,11,15,17,15,228.0,13.5,0.7,23.0,37.0,227.45,6.94
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,213.5,13.5,2.05,13.0,33.5,11.05,0.0
2016,11,16,7,30,427.0,27.0,2.3,14.0,67.0,24.71,14.41
2016,11,16,7,45,524.0,34.5,2.55,15.0,114.5,31.65,21.91
2016,11,16,8,0,621.0,42.0,2.8,16.0,162.0,38.73,28.52
2016,11,16,8,15,678.0,47.5,2.75,16.5,212.0,43.86,33.25
2016,11,16,8,30,735.0,53.0,2.7,17.0,262.0,67.04,38.86
2016,11,16,8,45,770.5,57.0,2.7,18.0,310.5,122.4,66.66
2016,11,16,9,0,806.0,61.0,2.7,19.0,359.0,182.08,110.17
2016,11,16,9,15,831.0,63.5,2.55,19.5,403.0,242.23,160.62
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,306.33,216.36
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,367.55,269.41
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,429.64,321.62
2016,11,16,10,15,901.0,72.5,2.5,22.5,557.5,489.36,372.31
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,548.89,421.48
2016,11,16,10,45,920.5,76.0,3.3,24.0,614.5,605.94,466.56
2016,11,16,11,0,928.0,78.0,3.7,25.0,639.0,661.83,509.42
2016,11,16,11,15,933.0,78.5,3.8,25.5,656.5,713.13,547.87
2016,11,16,11,30,938.0,79.0,3.9,26.0,674.0,762.51,583.61
2016,11,16,11,45,943.0,78.5,4.05,26.5,683.0,808.69,614.89
2016,11,16,12,0,948.0,78.0,4.2,27.0,692.0,852.49,644.28
2016,11,16,12,15,948.0,78.0,4.25,27.0,692.5,890.08,670.08
2016,11,16,12,30,948.0,78.0,4.3,27.0,693.0,924.57,693.77
2016,11,16,12,45,945.0,78.0,4.35,27.0,684.5,953.11,713.46
2016,11,16,13,0,942.0,78.0,4.4,27.0,676.0,978.13,730.89
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.5,995.96,743.36
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,1010.0,753.48
2016,11,16,13,45,922.5,75.0,4.45,27.0,618.0,1017.26,759.56
2016,11,16,14,0,914.0,74.0,4.5,27.0,593.0,1020.66,763.29
2016,11,16,14,15,902.0,72.5,4.4,26.5,561.5,1016.08,762.51
2016,11,16,14,30,890.0,71.0,4.3,26.0,530.0,1007.74,759.38
2016,11,16,14,45,872.5,69.0,4.25,26.0,491.5,989.54,748.48
2016,11,16,15,0,855.0,67.0,4.2,26.0,453.0,967.94,735.34
2016,11,16,15,15,830.5,64.5,3.9,25.5,409.0,947.14,722.64
2016,11,16,15,30,806.0,62.0,3.6,25.0,365.0,911.46,699.25
2016,11,16,15,45,770.5,58.0,3.3,24.5,316.5,860.38,664.45
2016,11,16,16,0,735.0,54.0,3.0,24.0,268.0,807.45,627.12
2016,11,16,16,15,680.0,49.0,2.75,23.0,218.0,733.62,574.22
2016,11,16,16,30,625.0,44.0,2.5,22.0,168.0,659.67,518.09
2016,11,16,16,45,531.5,36.0,2.3,21.0,120.5,549.35,430.95
2016,11,16,17,0,438.0,28.0,2.1,20.0,73.0,442.98,334.24
2016,11,16,17,15,219.0,14.0,2.1,19.5,36.5,225.52,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.45,13.5,31.0,11.02,0.0
2016,11,17,7,30,378.0,28.0,2.8,14.0,62.0,23.37,13.07
2016,11,17,7,45,482.0,37.0,3.2,15.0,109.0,30.93,21.23
2016,11,17,8,0,586.0,46.0,3.6,16.0,156.0,38.6,28.38
2016,11,17,8,15,353.5,80.0,3.95,16.5,152.5,58.82,46.42
2016,11,17,8,30,121.0,114.0,4.3,17.0,149.0,83.79,63.23
2016,11,17,8,45,129.5,134.0,4.65,18.0,177.0,109.71,81.51
2016,11,17,9,0,138.0,154.0,5.0,19.0,205.0,137.15,102.78
2016,11,17,9,15,247.0,162.0,5.15,19.5,266.5,182.17,135.55
2016,11,17,9,30,356.0,170.0,5.3,20.0,328.0,238.6,179.26
2016,11,17,9,45,615.5,122.0,5.5,20.5,423.0,324.25,244.58
2016,11,17,10,0,875.0,74.0,5.7,21.0,518.0,426.41,325.86
2016,11,17,10,15,478.0,163.0,5.75,21.5,407.5,372.14,290.95
2016,11,17,10,30,81.0,252.0,5.8,22.0,297.0,249.95,196.18
2016,11,17,10,45,500.0,165.0,5.9,22.5,464.5,448.61,354.83
2016,11,17,11,0,919.0,78.0,6.0,23.0,632.0,655.67,516.73
2016,11,17,11,15,923.5,79.0,6.05,23.0,648.5,706.68,556.8
2016,11,17,11,30,928.0,80.0,6.1,23.0,665.0,755.77,594.93
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,798.89,625.06
2016,11,17,12,0,924.0,84.0,6.2,24.0,680.0,839.19,652.92
2016,11,17,12,15,923.0,84.0,6.15,24.0,679.5,875.16,678.4
2016,11,17,12,30,922.0,84.0,6.1,24.0,679.0,908.05,701.63
2016,11,17,12,45,918.5,83.5,6.1,24.5,670.0,934.9,719.4
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,958.28,734.76
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,974.2,745.86
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,986.36,754.5
2016,11,17,13,45,890.5,80.0,5.85,25.0,602.0,991.33,758.6
2016,11,17,14,0,880.0,79.0,5.8,25.0,577.0,992.52,760.29
2016,11,17,14,15,866.0,77.5,5.65,25.0,544.5,985.84,756.0
2016,11,17,14,30,852.0,76.0,5.5,25.0,512.0,987.8,757.96
2016,11,17,14,45,829.5,74.5,5.4,25.0,473.0,965.33,743.21
2016,11,17,15,0,807.0,73.0,5.3,25.0,434.0,939.48,726.21
2016,11,17,15,15,779.5,69.5,5.05,24.5,390.5,902.82,701.84
2016,11,17,15,30,752.0,66.0,4.8,24.0,347.0,863.44,675.14
2016,11,17,15,45,707.0,63.0,4.6,24.0,299.5,805.31,633.17
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,753.15,594.54
2016,11,17,16,15,601.5,54.0,4.05,23.5,203.5,675.36,536.0
2016,11,17,16,30,541.0,48.0,3.7,23.0,155.0,598.46,475.34
2016,11,17,16,45,430.5,40.0,3.4,22.5,109.0,476.99,377.26
2016,11,17,17,0,320.0,32.0,3.1,22.0,63.0,361.32,272.85
2016,11,17,17,15,160.0,16.0,3.2,21.5,31.5,181.18,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,14.16,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,26.45,14.79
2016,11,18,7,45,195.5,53.0,2.9,19.5,85.0,39.0,27.6
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,51.63,39.09
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,60.31,47.01
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,80.95,54.93
2016,11,18,8,45,499.0,99.0,4.55,20.0,262.0,122.58,77.02
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,175.53,115.3
2016,11,18,9,15,598.5,110.0,5.25,19.5,351.5,227.0,158.29
2016,11,18,9,30,633.0,116.0,5.5,19.0,394.0,282.49,206.87
2016,11,18,9,45,677.0,114.0,5.75,19.0,435.0,338.24,255.9
2016,11,18,10,0,721.0,112.0,6.0,19.0,476.0,398.2,308.37
2016,11,18,10,15,360.5,61.0,6.0,19.0,243.0,230.07,181.89
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,7.64,0.7
2016,11,18,10,45,109.0,144.5,6.0,19.0,210.0,188.26,150.24
2016,11,18,11,0,218.0,279.0,6.0,19.0,410.0,384.76,307.87
2016,11,18,11,15,109.0,212.5,5.95,19.0,278.0,265.46,212.19
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,114.74,88.57
2016,11,18,11,45,25.5,212.5,5.85,19.0,229.0,203.31,160.94
2016,11,18,12,0,51.0,279.0,5.8,19.0,312.0,291.91,232.05
2016,11,18,12,15,31.5,249.0,5.85,19.0,269.5,250.21,198.36
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,190.95,150.46
2016,11,18,12,45,85.0,260.0,5.95,19.5,314.0,317.68,253.84
2016,11,18,13,0,158.0,301.0,6.0,20.0,401.0,458.13,364.98
2016,11,18,13,15,111.0,284.0,6.05,20.0,353.5,381.3,304.18
2016,11,18,13,30,64.0,267.0,6.1,20.0,306.0,322.94,257.27
2016,11,18,13,45,65.5,257.5,6.2,20.0,296.0,319.24,255.03
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,315.49,252.69
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,269.06,215.86
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,200.12,160.28
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,181.95,145.76
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,163.73,131.03
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,147.62,118.21
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,131.62,105.3
2016,11,18,15,45,340.5,99.0,6.15,17.5,197.5,494.49,414.7
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,767.58,631.19
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,689.74,568.45
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,612.51,504.67
2016,11,18,16,45,468.0,40.5,5.45,15.5,113.5,510.37,417.48
2016,11,18,17,0,384.0,30.0,5.3,15.0,68.0,413.09,320.79
2016,11,18,17,15,192.0,15.0,5.2,14.5,34.0,204.78,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
