Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,3.5,33.0,9.44,0.0
2016,11,19,7,30,494.0,24.0,3.6,4.0,66.0,22.26,12.14
2016,11,19,7,45,595.5,31.0,3.75,4.5,116.0,28.99,20.4
2016,11,19,8,0,697.0,38.0,3.9,5.0,166.0,35.9,27.2
2016,11,19,8,15,754.0,43.0,4.1,5.5,218.0,40.86,32.0
2016,11,19,8,30,811.0,48.0,4.3,6.0,270.0,65.42,37.96
2016,11,19,8,45,846.0,51.0,4.5,7.0,320.5,127.45,71.04
2016,11,19,9,0,881.0,54.0,4.7,8.0,371.0,190.09,118.71
2016,11,19,9,15,904.5,56.5,4.7,8.5,417.0,253.57,174.8
2016,11,19,9,30,928.0,59.0,4.7,9.0,463.0,319.2,235.41
2016,11,19,9,45,944.0,61.0,4.7,10.0,503.0,383.74,295.02
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,449.0,353.92
2016,11,19,10,15,971.0,64.0,4.6,11.5,576.5,511.49,409.33
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,573.56,462.46
2016,11,19,10,45,989.0,66.5,4.45,12.5,635.5,633.21,511.94
2016,11,19,11,0,996.0,68.0,4.4,13.0,661.0,691.52,558.67
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.5,745.84,601.73
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,798.09,641.16
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.0,845.2,673.65
2016,11,19,12,0,1007.0,71.0,4.1,14.0,714.0,889.44,703.72
2016,11,19,12,15,1007.0,71.0,4.05,14.0,714.5,929.09,731.52
2016,11,19,12,30,1007.0,71.0,4.0,14.0,715.0,965.45,756.89
2016,11,19,12,45,1004.0,71.0,3.95,14.5,706.5,995.7,776.45
2016,11,19,13,0,1001.0,71.0,3.9,15.0,698.0,1022.24,793.41
2016,11,19,13,15,996.0,70.0,3.8,15.0,680.5,1041.84,806.73
2016,11,19,13,30,991.0,69.0,3.7,15.0,663.0,1057.47,817.46
2016,11,19,13,45,982.5,68.0,3.65,15.0,638.0,1065.64,823.63
2016,11,19,14,0,974.0,67.0,3.6,15.0,613.0,1069.72,827.25
2016,11,19,14,15,962.5,66.0,3.5,15.0,580.0,1066.77,825.84
2016,11,19,14,30,951.0,65.0,3.4,15.0,547.0,1059.87,821.94
2016,11,19,14,45,929.5,65.0,3.35,15.0,507.0,1040.47,809.98
2016,11,19,15,0,908.0,65.0,3.3,15.0,467.0,1017.56,795.69
2016,11,19,15,15,884.0,62.0,3.15,14.5,422.0,984.65,774.87
2016,11,19,15,30,860.0,59.0,3.0,14.0,377.0,948.81,751.59
2016,11,19,15,45,825.0,55.5,2.9,14.0,327.5,909.46,724.07
2016,11,19,16,0,790.0,52.0,2.8,14.0,278.0,856.9,685.75
2016,11,19,16,15,734.0,47.5,2.4,13.0,226.0,781.79,629.09
2016,11,19,16,30,678.0,43.0,2.0,12.0,174.0,706.33,568.83
2016,11,19,16,45,580.5,35.5,1.6,11.0,124.0,591.59,474.41
2016,11,19,17,0,483.0,28.0,1.2,10.0,74.0,480.27,366.01
2016,11,19,17,15,241.5,14.0,1.2,9.0,37.0,236.68,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.0,12.0,1.1,2.5,31.0,9.44,0.0
2016,11,20,7,30,466.0,24.0,1.2,3.0,62.0,22.17,11.73
2016,11,20,7,45,571.0,31.5,1.35,4.0,111.0,29.3,20.71
2016,11,20,8,0,676.0,39.0,1.5,5.0,160.0,36.58,27.85
2016,11,20,8,15,734.0,43.5,1.6,5.5,211.5,41.06,32.22
2016,11,20,8,30,792.0,48.0,1.7,6.0,263.0,64.6,37.68
2016,11,20,8,45,825.0,52.0,1.8,7.0,312.5,125.92,70.49
2016,11,20,9,0,858.0,56.0,1.9,8.0,362.0,187.76,117.23
2016,11,20,9,15,882.5,59.0,2.1,9.0,407.5,250.49,171.67
2016,11,20,9,30,907.0,62.0,2.3,10.0,453.0,315.51,230.37
2016,11,20,9,45,923.5,64.0,2.55,11.0,493.0,378.98,288.12
2016,11,20,10,0,940.0,66.0,2.8,12.0,533.0,443.25,345.34
2016,11,20,10,15,951.5,67.5,2.75,12.5,566.0,505.33,399.25
2016,11,20,10,30,963.0,69.0,2.7,13.0,599.0,567.1,450.97
2016,11,20,10,45,970.0,70.0,2.7,13.5,624.5,625.26,498.27
2016,11,20,11,0,977.0,71.0,2.7,14.0,650.0,682.11,542.93
2016,11,20,11,15,981.5,71.5,2.7,14.5,667.5,735.2,583.37
2016,11,20,11,30,986.0,72.0,2.7,15.0,685.0,786.23,620.48
2016,11,20,11,45,989.0,72.0,2.7,15.5,693.5,833.3,652.24
2016,11,20,12,0,992.0,72.0,2.7,16.0,702.0,877.74,681.75
2016,11,20,12,15,991.5,72.0,2.7,16.0,702.5,916.42,708.29
2016,11,20,12,30,991.0,72.0,2.7,16.0,703.0,951.86,732.53
2016,11,20,12,45,987.5,72.0,2.75,16.5,694.0,981.2,751.64
2016,11,20,13,0,984.0,72.0,2.8,17.0,685.0,1006.87,768.32
2016,11,20,13,15,978.5,71.0,2.8,17.0,668.0,1025.66,781.44
2016,11,20,13,30,973.0,70.0,2.8,17.0,651.0,1040.52,792.13
2016,11,20,13,45,964.0,69.5,2.85,17.0,626.0,1048.63,799.0
2016,11,20,14,0,955.0,69.0,2.9,17.0,601.0,1052.75,803.47
2016,11,20,14,15,943.0,67.5,2.9,17.0,568.5,1048.6,802.07
2016,11,20,14,30,931.0,66.0,2.9,17.0,536.0,1040.54,798.27
2016,11,20,14,45,912.5,64.5,2.9,17.0,497.0,1022.17,787.58
2016,11,20,15,0,894.0,63.0,2.9,17.0,458.0,1000.29,774.56
2016,11,20,15,15,870.0,60.5,2.75,16.5,413.5,968.23,754.39
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,933.35,731.86
2016,11,20,15,45,809.5,55.0,2.5,16.0,320.0,893.61,704.25
2016,11,20,16,0,773.0,52.0,2.4,16.0,271.0,840.71,666.02
2016,11,20,16,15,717.0,47.0,2.15,14.5,220.0,765.42,611.8
2016,11,20,16,30,661.0,42.0,1.9,13.0,169.0,689.96,553.87
2016,11,20,16,45,563.5,34.5,1.65,12.0,120.0,575.96,461.11
2016,11,20,17,0,466.0,27.0,1.4,11.0,71.0,465.8,353.68
2016,11,20,17,15,233.0,13.5,1.45,10.5,35.5,229.02,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.3,5.5,27.0,9.83,0.0
2016,11,21,7,30,372.0,25.0,2.6,6.0,54.0,20.93,10.04
2016,11,21,7,45,480.5,34.0,2.9,7.0,100.5,28.55,19.68
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,39.39,29.96
2016,11,21,8,15,650.5,48.5,3.1,9.0,196.0,44.44,34.77
2016,11,21,8,30,712.0,54.0,3.0,10.0,245.0,66.63,40.31
2016,11,21,8,45,751.5,58.0,2.9,11.0,293.0,120.61,67.98
2016,11,21,9,0,791.0,62.0,2.8,12.0,341.0,179.4,111.72
2016,11,21,9,15,816.5,65.0,3.25,13.0,385.0,238.85,162.75
2016,11,21,9,30,842.0,68.0,3.7,14.0,429.0,300.89,218.27
2016,11,21,9,45,859.5,70.0,4.15,15.0,467.0,362.16,273.64
2016,11,21,10,0,877.0,72.0,4.6,16.0,505.0,423.18,328.11
2016,11,21,10,15,889.0,73.5,4.7,16.5,537.0,481.98,379.69
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,540.62,429.65
2016,11,21,10,45,908.0,76.5,4.9,18.0,593.5,596.06,474.76
2016,11,21,11,0,915.0,78.0,5.0,19.0,618.0,650.33,517.47
2016,11,21,11,15,920.0,79.0,5.0,19.5,634.5,701.36,557.12
2016,11,21,11,30,925.0,80.0,5.0,20.0,651.0,750.56,594.22
2016,11,21,11,45,929.5,79.0,5.0,20.5,660.0,795.18,625.18
2016,11,21,12,0,934.0,78.0,5.0,21.0,669.0,837.43,654.1
2016,11,21,12,15,933.0,78.0,5.0,21.0,669.0,873.65,679.8
2016,11,21,12,30,932.0,78.0,5.0,21.0,669.0,906.78,703.29
2016,11,21,12,45,927.5,78.0,5.0,21.5,660.0,933.56,720.88
2016,11,21,13,0,923.0,78.0,5.0,22.0,651.0,956.83,736.05
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.5,974.02,748.54
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,987.51,758.65
2016,11,21,13,45,899.0,76.5,5.0,22.0,593.0,992.86,763.3
2016,11,21,14,0,888.0,76.0,5.0,22.0,568.0,994.43,765.55
2016,11,21,14,15,874.5,74.0,4.95,22.0,536.5,987.82,761.91
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,977.55,755.9
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.0,966.3,749.34
2016,11,21,15,0,811.0,71.0,4.8,22.0,427.0,939.57,731.86
2016,11,21,15,15,784.0,68.0,4.6,21.5,384.5,904.35,708.53
2016,11,21,15,30,757.0,65.0,4.4,21.0,342.0,866.37,682.82
2016,11,21,15,45,715.5,61.5,4.2,21.0,295.0,811.22,643.03
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,754.39,600.79
2016,11,21,16,15,614.0,52.0,3.6,20.0,200.0,684.45,548.21
2016,11,21,16,30,554.0,46.0,3.2,19.0,152.0,608.0,487.67
2016,11,21,16,45,451.5,37.5,2.8,18.5,107.0,492.76,392.63
2016,11,21,17,0,349.0,29.0,2.4,18.0,62.0,383.47,287.27
2016,11,21,17,15,174.5,14.5,2.45,17.5,31.0,188.77,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,4.33,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,8.35,0.14
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,17.14,9.02
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,25.96,17.08
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,35.97,26.14
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,45.7,33.17
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,55.14,41.1
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,64.71,49.0
2016,11,22,9,15,58.5,135.0,4.5,18.5,160.0,116.14,89.26
2016,11,22,9,30,117.0,185.0,4.8,19.0,235.0,179.27,139.25
2016,11,22,9,45,58.5,147.0,5.1,19.5,172.0,135.77,105.55
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,84.0,64.0
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,89.65,68.38
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,95.36,72.76
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,91.52,69.36
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,87.62,65.96
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,114.04,87.25
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,141.48,109.22
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,173.59,135.03
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,207.58,162.23
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,209.5,163.69
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,211.46,165.27
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,137.08,105.84
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,66.24,48.44
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,103.17,78.47
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,143.62,111.11
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,179.1,140.16
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,217.28,171.23
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,126.9,98.62
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,46.01,32.31
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,25.98,15.89
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.32,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,3.79,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.03,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.27,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.51,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.13,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,9.44,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,20.01,7.89
2016,11,23,7,45,458.0,32.5,3.55,9.5,94.0,27.23,18.16
2016,11,23,8,0,581.0,41.0,3.7,10.0,140.0,37.62,28.05
2016,11,23,8,15,646.0,47.0,3.85,10.5,189.5,43.15,33.34
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,65.19,39.25
2016,11,23,8,45,755.0,56.0,4.2,12.0,288.0,118.51,66.0
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,177.16,109.33
2016,11,23,9,15,826.0,62.0,4.4,13.5,381.5,237.22,161.05
2016,11,23,9,30,853.0,65.0,4.4,14.0,426.0,300.04,217.59
2016,11,23,9,45,873.0,67.0,4.45,15.0,465.5,362.64,273.99
2016,11,23,10,0,893.0,69.0,4.5,16.0,505.0,425.25,329.33
2016,11,23,10,15,906.5,70.5,4.4,16.0,538.0,485.48,382.4
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,545.7,433.89
2016,11,23,10,45,929.0,73.5,4.2,16.5,596.5,603.15,480.72
2016,11,23,11,0,938.0,75.0,4.1,17.0,622.0,659.61,525.35
2016,11,23,11,15,943.5,75.5,4.0,17.5,639.5,711.47,565.12
2016,11,23,11,30,949.0,76.0,3.9,18.0,657.0,761.48,602.06
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.5,807.96,633.76
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,852.07,663.36
2016,11,23,12,15,959.0,75.0,3.7,19.0,676.5,890.02,689.3
2016,11,23,12,30,959.0,75.0,3.6,19.0,677.0,924.89,712.94
2016,11,23,12,45,956.5,74.5,3.55,19.5,669.0,953.7,731.21
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,978.99,747.06
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,997.87,759.62
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,1012.96,769.76
2016,11,23,13,45,935.0,71.5,3.2,20.0,604.5,1020.54,774.95
2016,11,23,14,0,927.0,70.0,3.1,20.0,580.0,1024.23,777.72
2016,11,23,14,15,914.5,69.0,3.0,20.0,548.5,1020.26,775.5
2016,11,23,14,30,902.0,68.0,2.9,20.0,517.0,1012.53,770.96
2016,11,23,14,45,884.5,66.0,2.8,20.0,479.0,994.78,759.74
2016,11,23,15,0,867.0,64.0,2.7,20.0,441.0,973.61,746.27
2016,11,23,15,15,842.0,61.0,2.5,19.5,397.5,940.35,724.83
2016,11,23,15,30,817.0,58.0,2.3,19.0,354.0,915.46,708.83
2016,11,23,15,45,781.0,54.5,2.1,19.0,306.5,865.02,672.86
2016,11,23,16,0,745.0,51.0,1.9,19.0,259.0,812.71,634.53
2016,11,23,16,15,688.0,46.0,1.65,18.0,209.5,737.41,579.54
2016,11,23,16,30,631.0,41.0,1.4,17.0,160.0,662.1,521.31
2016,11,23,16,45,532.5,33.5,1.2,16.0,112.5,548.4,430.54
2016,11,23,17,0,434.0,26.0,1.0,15.0,65.0,438.84,323.26
2016,11,23,17,15,217.0,13.0,1.0,14.5,32.5,214.75,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,22.5,9.05,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,45.0,19.15,6.5
2016,11,24,7,45,427.5,33.0,1.35,10.0,89.0,27.51,18.33
2016,11,24,8,0,533.0,43.0,1.5,11.0,133.0,35.94,26.44
2016,11,24,8,15,599.0,50.0,1.5,11.5,181.0,41.73,31.96
2016,11,24,8,30,665.0,57.0,1.5,12.0,229.0,63.0,38.16
2016,11,24,8,45,700.0,63.0,1.55,12.5,275.5,118.82,68.28
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,175.29,110.13
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.0,232.33,158.23
2016,11,24,9,30,792.0,76.0,2.1,15.0,408.0,292.4,210.99
2016,11,24,9,45,807.5,80.5,2.4,16.0,445.5,351.78,263.78
2016,11,24,10,0,823.0,85.0,2.7,17.0,483.0,412.18,316.39
2016,11,24,10,15,837.0,87.0,2.7,17.5,515.0,470.31,365.96
2016,11,24,10,30,851.0,89.0,2.7,18.0,547.0,528.68,414.11
2016,11,24,10,45,856.5,92.0,2.75,18.5,571.0,583.25,457.98
2016,11,24,11,0,862.0,95.0,2.8,19.0,595.0,636.7,499.61
2016,11,24,11,15,868.0,96.0,2.8,19.5,612.5,687.08,537.6
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,735.85,573.36
2016,11,24,11,45,882.5,95.5,2.8,20.5,640.0,781.98,605.42
2016,11,24,12,0,891.0,94.0,2.8,21.0,650.0,817.99,629.03
2016,11,24,12,15,891.0,94.0,2.8,21.0,650.5,853.81,653.65
2016,11,24,12,30,891.0,94.0,2.8,21.0,651.0,886.77,676.21
2016,11,24,12,45,885.5,94.5,2.85,21.5,643.0,912.39,692.8
2016,11,24,13,0,880.0,95.0,2.9,22.0,635.0,945.69,714.7
2016,11,24,13,15,874.0,94.0,2.9,22.0,619.0,962.74,726.52
2016,11,24,13,30,868.0,93.0,2.9,22.0,603.0,976.15,736.2
2016,11,24,13,45,856.0,92.5,2.9,22.0,579.0,980.64,740.06
2016,11,24,14,0,844.0,92.0,2.9,22.0,555.0,981.33,741.64
2016,11,24,14,15,830.0,90.0,2.85,22.0,524.0,974.44,737.86
2016,11,24,14,30,816.0,88.0,2.8,22.0,493.0,963.88,731.81
2016,11,24,14,45,795.0,85.5,2.75,22.0,456.0,942.1,718.23
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,916.96,702.39
2016,11,24,15,15,745.5,79.5,2.45,21.5,376.5,879.97,677.83
2016,11,24,15,30,717.0,76.0,2.2,21.0,334.0,848.32,656.56
2016,11,24,15,45,673.5,71.5,1.95,21.0,287.5,791.28,615.37
2016,11,24,16,0,630.0,67.0,1.7,21.0,241.0,732.93,572.17
2016,11,24,16,15,567.0,59.5,1.5,20.0,193.5,651.72,512.95
2016,11,24,16,30,504.0,52.0,1.3,19.0,146.0,571.25,451.11
2016,11,24,16,45,395.5,42.0,1.15,18.5,102.0,449.86,353.96
2016,11,24,17,0,287.0,32.0,1.0,18.0,58.0,334.11,245.27
2016,11,24,17,15,143.5,16.0,1.0,17.5,29.0,127.17,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,74.0,13.0,1.1,14.5,18.0,10.23,0.0
2016,11,25,7,30,148.0,26.0,1.4,15.0,36.0,19.66,5.49
2016,11,25,7,45,248.5,41.5,1.75,15.5,75.0,31.33,21.0
2016,11,25,8,0,349.0,57.0,2.1,16.0,114.0,43.0,31.96
2016,11,25,8,15,187.0,77.0,2.35,16.0,108.5,55.58,43.49
2016,11,25,8,30,25.0,97.0,2.6,16.0,103.0,69.99,53.43
2016,11,25,8,45,30.0,115.0,2.85,16.5,124.0,86.96,66.88
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,104.87,81.28
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,85.57,65.87
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,62.94,47.51
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,49.46,36.1
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,35.98,24.69
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,122.54,96.51
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,215.38,172.01
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,121.18,95.23
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,25.27,15.51
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,51.11,37.04
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,77.3,58.67
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,73.29,55.3
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,69.35,52.03
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,58.11,42.72
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,46.88,33.43
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,65.85,49.16
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,85.84,65.67
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.5,112.46,87.61
2016,11,25,13,30,1.0,170.0,3.6,17.0,171.0,141.04,111.06
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.5,136.97,107.83
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,132.98,104.72
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,105.51,82.5
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,78.62,60.49
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,83.44,64.7
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,88.99,69.5
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,78.69,61.02
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,68.37,52.46
2016,11,25,15,45,163.5,101.5,2.95,16.0,146.5,302.2,253.23
2016,11,25,16,0,327.0,118.0,2.9,16.0,208.0,488.38,405.03
2016,11,25,16,15,270.5,100.0,2.7,15.5,165.0,410.73,340.63
2016,11,25,16,30,214.0,82.0,2.5,15.0,122.0,335.45,277.26
2016,11,25,16,45,154.5,59.0,2.35,14.5,83.5,250.14,203.59
2016,11,25,17,0,95.0,36.0,2.2,14.0,45.0,165.48,122.75
2016,11,25,17,15,47.5,18.0,2.1,13.5,22.5,52.12,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,24.5,12.0,2.05,9.0,13.5,9.44,0.0
2016,11,26,7,30,49.0,24.0,2.2,9.0,27.0,18.01,3.62
2016,11,26,7,45,113.5,44.0,2.4,9.5,59.5,32.26,22.27
2016,11,26,8,0,178.0,64.0,2.6,10.0,92.0,46.41,35.77
2016,11,26,8,15,220.0,82.0,2.55,10.5,129.5,58.94,47.45
2016,11,26,8,30,262.0,100.0,2.5,11.0,167.0,78.09,57.86
2016,11,26,8,45,313.5,109.5,2.45,12.0,204.5,110.15,76.57
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,150.37,106.01
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.0,191.06,141.05
2016,11,26,9,30,352.0,167.0,2.3,14.0,312.0,233.73,178.41
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.0,260.52,203.27
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,275.04,216.93
2016,11,26,10,15,258.5,224.0,2.15,16.5,355.5,314.33,248.96
2016,11,26,10,30,272.0,233.0,2.1,17.0,379.0,348.4,276.27
2016,11,26,10,45,267.5,249.0,2.05,17.5,397.5,379.95,300.96
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,411.09,324.7
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,447.72,353.16
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,485.77,382.31
2016,11,26,11,45,313.5,274.0,1.85,18.5,466.0,511.22,400.82
2016,11,26,12,0,322.0,274.0,1.8,19.0,474.0,536.43,418.97
2016,11,26,12,15,393.5,256.5,1.75,19.0,500.5,595.12,463.64
2016,11,26,12,30,465.0,239.0,1.7,19.0,527.0,676.19,522.97
2016,11,26,12,45,615.0,186.5,1.65,19.5,563.5,783.61,600.34
2016,11,26,13,0,765.0,134.0,1.6,20.0,600.0,888.66,670.37
2016,11,26,13,15,390.5,173.0,1.55,20.0,411.0,589.54,457.59
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,196.33,152.58
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,185.68,145.55
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,174.94,137.19
2016,11,26,14,15,9.0,180.0,1.5,20.0,184.5,164.14,128.78
2016,11,26,14,30,7.0,169.0,1.5,20.0,172.0,153.35,120.34
2016,11,26,14,45,39.0,175.5,1.5,20.0,192.5,216.68,172.83
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,264.23,212.01
2016,11,26,15,15,63.5,165.0,1.45,19.5,190.5,240.9,193.92
2016,11,26,15,30,56.0,148.0,1.4,19.0,168.0,217.59,175.83
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.0,189.54,153.22
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,161.44,130.12
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,129.65,103.56
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,97.47,76.14
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,55.81,40.61
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,24.48,12.9
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,11.5,3.3,12.0,17.5,9.05,0.0
2016,11,27,7,30,193.0,23.0,3.5,12.0,35.0,18.91,2.46
2016,11,27,7,45,306.0,36.0,3.75,12.5,75.0,29.55,19.52
2016,11,27,8,0,419.0,49.0,4.0,13.0,115.0,40.15,29.77
2016,11,27,8,15,491.0,57.0,4.3,13.5,160.5,46.38,35.71
2016,11,27,8,30,563.0,65.0,4.6,14.0,206.0,64.88,41.71
2016,11,27,8,45,395.5,101.0,4.9,15.0,210.0,112.33,74.49
2016,11,27,9,0,228.0,137.0,5.2,16.0,214.0,140.08,102.6
2016,11,27,9,15,242.0,153.0,5.4,16.5,244.5,173.46,130.26
2016,11,27,9,30,256.0,169.0,5.6,17.0,275.0,208.78,160.28
2016,11,27,9,45,128.0,151.0,5.85,18.0,204.0,166.67,130.18
2016,11,27,10,0,0.0,133.0,6.1,19.0,133.0,102.82,79.87
2016,11,27,10,15,7.0,162.0,6.2,19.0,166.0,129.45,101.58
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,157.61,124.43
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,232.94,185.5
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,320.83,255.95
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,269.16,213.84
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,210.09,165.38
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,156.15,121.63
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,102.07,77.48
2016,11,27,12,15,0.0,117.0,6.8,22.0,117.0,91.38,68.85
2016,11,27,12,30,0.0,104.0,6.8,22.0,104.0,80.7,60.2
2016,11,27,12,45,0.0,102.5,6.8,22.5,102.5,79.51,59.14
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,78.32,58.09
2016,11,27,13,15,80.0,187.0,6.75,23.0,234.0,266.43,211.82
2016,11,27,13,30,160.0,273.0,6.7,23.0,367.0,447.74,355.53
2016,11,27,13,45,190.0,260.0,6.65,23.0,367.0,469.96,373.96
2016,11,27,14,0,220.0,247.0,6.6,23.0,367.0,492.12,392.77
2016,11,27,14,15,232.5,231.0,6.5,23.0,351.5,492.58,394.37
2016,11,27,14,30,245.0,215.0,6.4,23.0,336.0,515.68,413.19
2016,11,27,14,45,441.5,162.5,6.3,23.0,360.0,676.49,542.75
2016,11,27,15,0,638.0,110.0,6.2,23.0,384.0,821.35,653.14
2016,11,27,15,15,606.5,104.5,6.0,22.5,343.5,780.42,623.85
2016,11,27,15,30,575.0,99.0,5.8,22.0,303.0,737.16,593.06
2016,11,27,15,45,530.5,91.5,5.6,22.0,260.0,677.06,547.5
2016,11,27,16,0,486.0,84.0,5.4,22.0,217.0,610.45,495.7
2016,11,27,16,15,421.0,73.5,5.05,21.5,173.0,528.87,430.94
2016,11,27,16,30,356.0,63.0,4.7,21.0,129.0,449.51,365.5
2016,11,27,16,45,256.0,48.5,4.4,21.0,88.5,336.69,269.78
2016,11,27,17,0,156.0,34.0,4.1,21.0,48.0,231.35,168.13
2016,11,27,17,15,78.0,17.0,4.0,20.5,24.0,75.79,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,11.5,5.1,19.0,15.5,9.05,0.0
2016,11,28,7,30,138.0,23.0,5.1,19.0,31.0,17.42,0.0
2016,11,28,7,45,245.0,37.0,5.1,19.0,68.5,28.08,17.58
2016,11,28,8,0,352.0,51.0,5.1,19.0,106.0,38.8,27.78
2016,11,28,8,15,412.0,63.0,5.2,19.5,149.0,47.78,36.0
2016,11,28,8,30,472.0,75.0,5.3,20.0,192.0,69.76,46.27
2016,11,28,8,45,521.5,83.5,5.45,20.5,236.5,113.66,69.29
2016,11,28,9,0,571.0,92.0,5.6,21.0,281.0,163.86,105.23
2016,11,28,9,15,619.0,91.5,5.85,21.0,321.5,212.44,144.81
2016,11,28,9,30,667.0,91.0,6.1,21.0,362.0,266.32,191.3
2016,11,28,9,45,758.5,84.0,6.35,21.5,420.5,335.4,249.56
2016,11,28,10,0,850.0,77.0,6.6,22.0,479.0,411.76,314.05
2016,11,28,10,15,867.0,79.0,6.7,22.0,513.0,472.4,367.22
2016,11,28,10,30,884.0,81.0,6.8,22.0,547.0,533.6,419.68
2016,11,28,10,45,902.0,80.5,6.95,22.5,575.0,589.94,466.52
2016,11,28,11,0,920.0,80.0,7.1,23.0,603.0,648.5,513.81
2016,11,28,11,15,927.5,81.0,6.95,23.0,622.0,701.37,555.99
2016,11,28,11,30,935.0,82.0,6.8,23.0,641.0,752.67,595.99
2016,11,28,11,45,713.0,154.5,6.65,23.0,584.5,715.66,565.36
2016,11,28,12,0,491.0,227.0,6.5,23.0,528.0,638.52,504.03
2016,11,28,12,15,723.0,153.0,6.45,23.0,597.0,788.28,621.06
2016,11,28,12,30,955.0,79.0,6.4,23.0,666.0,921.05,717.13
2016,11,28,12,45,954.5,77.5,6.35,23.0,659.0,950.63,737.68
2016,11,28,13,0,954.0,76.0,6.3,23.0,652.0,976.81,756.33
2016,11,28,13,15,948.5,75.5,6.25,23.0,636.0,996.01,770.14
2016,11,28,13,30,943.0,75.0,6.2,23.0,620.0,1011.47,781.47
2016,11,28,13,45,933.5,74.0,6.2,23.0,596.0,1018.62,787.45
2016,11,28,14,0,924.0,73.0,6.2,23.0,572.0,1021.9,790.94
2016,11,28,14,15,911.0,71.5,6.05,22.5,541.0,1017.23,789.61
2016,11,28,14,30,898.0,70.0,5.9,22.0,510.0,1008.8,785.79
2016,11,28,14,45,615.5,119.5,5.75,22.0,410.5,809.7,642.16
2016,11,28,15,0,333.0,169.0,5.6,22.0,311.0,554.94,448.08
2016,11,28,15,15,570.0,115.0,5.2,21.5,329.0,755.45,605.57
2016,11,28,15,30,807.0,61.0,4.8,21.0,347.0,909.21,717.9
2016,11,28,15,45,767.5,57.5,4.4,21.0,299.5,855.91,676.27
2016,11,28,16,0,728.0,54.0,4.0,21.0,252.0,800.75,634.41
2016,11,28,16,15,666.5,48.5,3.45,19.5,203.0,721.17,575.25
2016,11,28,16,30,605.0,43.0,2.9,18.0,154.0,641.59,512.6
2016,11,28,16,45,495.5,35.0,2.4,17.0,107.5,529.3,419.75
2016,11,28,17,0,386.0,27.0,1.9,16.0,61.0,414.09,302.53
2016,11,28,17,15,193.0,13.5,1.8,15.5,30.5,165.18,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
